Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,14.07,5.47
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,25.56,16.5
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,37.33,27.29
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,51.77,40.3
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,66.04,53.0
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,79.63,65.02
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,93.18,76.85
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,113.44,94.24
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,133.65,111.34
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,219.52,186.3
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,294.28,250.22
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,308.58,261.39
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,322.63,272.46
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,319.76,269.26
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,316.95,266.22
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,412.69,347.16
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,489.53,410.92
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,467.79,391.86
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,446.2,373.38
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,437.26,365.3
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,427.82,356.8
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,301.64,251.97
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,187.06,154.63
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,247.74,206.83
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,296.21,247.71
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,176.17,146.62
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,63.69,49.9
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,40.17,29.58
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,16.73,9.09
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,14.96,7.59
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,13.2,6.07
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,11.87,4.91
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,10.54,3.74
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,8.34,1.78
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,6.14,0.0
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.38,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.63,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.31,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,6.37,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,12.31,4.01
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,22.02,13.37
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,31.74,22.27
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,42.38,31.88
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,53.71,42.0
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,64.69,51.67
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,75.65,61.18
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,103.37,84.95
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,131.38,108.47
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,188.22,157.14
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,262.9,219.12
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,230.49,190.88
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,185.41,152.67
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,179.09,147.27
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,173.14,142.04
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,174.25,142.58
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,175.46,143.2
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,131.57,106.63
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,89.88,71.57
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,117.02,94.44
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,144.52,117.2
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,176.22,143.67
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,207.44,169.43
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,214.73,175.22
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,229.39,187.05
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,261.35,213.98
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,294.91,241.27
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,235.12,192.11
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,187.13,152.9
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,167.99,137.44
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,149.41,122.11
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,129.03,104.94
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,109.36,88.24
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,89.17,71.24
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,70.29,55.21
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,52.23,39.64
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,35.81,26.32
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,21.7,11.19
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.28,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,34.01,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,104.7,76.92
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,140.22,116.2
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,201.34,171.27
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,229.82,197.42
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,271.68,233.81
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,306.56,263.23
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,341.73,292.08
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,405.83,343.64
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,454.62,381.59
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,372.23,310.76
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,286.73,237.03
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,311.48,256.73
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,336.01,275.64
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,365.45,299.19
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,410.71,334.8
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,487.91,396.85
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,578.41,466.92
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,751.14,602.48
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,878.13,693.76
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,855.0,674.77
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,828.48,654.83
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,795.09,631.17
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,758.85,605.4
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,717.43,574.34
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,673.59,539.57
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,624.72,501.87
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,576.46,463.43
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,522.19,418.33
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,467.2,371.29
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,407.51,319.4
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,348.68,266.87
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,288.26,211.89
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,229.85,158.58
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,169.73,106.89
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,114.76,63.8
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,62.32,32.1
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,30.76,21.52
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,21.81,11.41
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,12.73,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,146.2,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,352.02,270.95
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,447.81,379.35
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,550.05,469.59
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,622.14,529.68
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,695.56,587.39
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,750.77,629.15
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,796.96,662.38
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,838.21,689.9
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,877.27,715.0
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,906.0,732.53
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,931.62,747.59
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,948.24,756.51
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,961.24,762.95
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,966.65,765.1
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,968.19,764.74
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,961.42,757.35
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,950.78,747.52
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,934.16,735.08
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,913.82,720.21
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,887.15,700.14
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,857.1,677.82
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,821.94,653.08
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,783.8,626.09
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,739.78,594.61
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,693.51,558.89
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,642.64,518.7
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,590.23,476.23
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,533.57,429.18
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,476.56,380.44
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,416.56,328.19
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,356.61,274.55
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,293.94,217.44
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,233.82,162.46
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,172.97,109.64
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,117.22,65.42
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,63.68,32.64
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,30.68,21.69
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,21.73,11.79
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,80.97,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,221.15,169.17
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,296.8,252.6
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,378.7,327.67
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,440.38,382.56
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,504.27,436.94
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,566.96,488.09
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,625.88,534.43
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,719.91,606.05
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,809.37,671.27
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,840.57,692.14
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,868.95,711.17
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,888.4,722.18
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,904.52,730.81
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,911.13,733.05
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,914.16,732.95
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,790.3,639.19
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,638.48,519.0
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,671.39,544.48
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,685.67,554.67
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,649.44,524.92
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,612.97,495.33
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,493.21,400.65
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,382.91,311.51
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,313.84,255.63
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,259.55,210.88
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,375.48,307.46
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,460.98,375.0
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,364.45,296.11
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,283.81,230.37
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,251.43,203.49
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,220.32,177.13
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,186.01,147.62
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,153.54,119.64
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,121.66,92.61
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,91.92,68.0
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,63.37,46.07
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,41.04,30.67
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,25.98,15.36
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,66.47,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,193.29,144.52
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,281.17,235.64
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,377.42,322.16
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,445.45,381.52
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,516.31,440.82
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,579.19,491.46
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,640.63,539.02
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,362.84,311.19
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,44.13,32.75
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,50.35,38.25
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,56.57,43.54
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,55.25,42.21
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,53.93,40.91
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,75.73,59.47
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.66,78.83
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,95.67,76.05
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,92.76,73.39
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,177.26,144.62
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,278.59,227.65
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,187.84,152.77
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,115.92,92.65
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,71.75,55.61
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,29.15,19.39
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,51.29,38.31
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,73.5,57.12
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,59.71,45.48
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,45.94,33.83
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,33.53,23.26
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,21.15,12.65
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,18.93,10.78
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,16.72,8.9
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,14.95,7.39
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,13.19,5.86
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,10.54,3.57
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,7.9,1.25
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,6.14,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.38,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.63,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.87,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.45,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,115.5,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,295.38,221.46
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,390.41,324.6
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,493.12,414.72
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,566.12,475.88
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,635.69,531.52
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,692.39,574.33
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,748.43,614.96
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,794.19,645.7
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,838.1,674.23
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,868.06,691.21
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,886.19,699.49
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,906.53,709.75
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,923.59,717.62
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,931.33,721.29
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,935.36,722.6
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,931.95,717.97
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,924.75,710.9
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,910.72,699.52
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,893.0,685.81
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,869.87,668.84
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,843.17,649.51
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,809.21,626.03
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,772.28,600.39
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,730.73,571.3
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,686.65,538.46
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,637.48,501.07
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,586.67,461.39
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,531.66,416.65
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,475.97,370.08
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,416.96,319.61
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,358.47,268.28
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,296.27,213.38
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,236.75,160.44
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,176.15,108.99
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,120.23,65.13
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,66.42,32.0
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,29.48,20.1
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,22.0,12.29
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,14.37,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,103.7,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,269.8,201.42
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,366.15,303.61
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,470.42,394.59
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,542.49,454.32
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,616.62,512.57
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,609.4,507.01
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,595.88,496.18
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,576.22,478.35
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,556.64,459.36
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,560.88,461.3
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,580.51,474.53
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,550.41,447.03
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,517.81,417.91
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,528.62,424.81
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,538.23,430.57
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,306.44,247.39
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,86.2,65.59
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,117.75,91.53
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,149.86,117.52
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,111.77,86.38
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,75.31,56.53
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,207.1,164.68
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,336.03,266.7
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,491.47,391.39
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,597.31,473.22
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,470.2,372.57
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,350.86,277.99
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,434.09,342.86
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,474.53,369.15
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,415.39,318.51
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,357.1,267.88
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,297.28,214.88
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,239.22,163.18
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,179.23,112.9
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,124.32,70.09
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,68.67,34.51
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,30.36,20.82
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,27.22,16.71
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,22.6,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,112.98,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,289.97,220.97
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,387.23,329.81
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,492.53,427.24
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,570.89,496.48
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,645.77,560.0
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,703.89,608.13
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,761.32,654.24
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,807.66,689.2
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,852.06,721.87
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,883.5,744.95
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,911.98,765.58
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,767.69,648.69
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,587.08,496.04
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,563.51,474.93
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,538.48,452.27
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,758.81,636.43
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,935.4,771.32
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,825.87,685.37
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,696.66,580.66
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,604.77,503.92
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,532.05,441.56
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,500.13,415.29
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,457.61,380.4
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,473.1,393.74
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,472.91,394.01
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,334.62,278.99
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,212.93,176.07
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,227.09,188.5
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,237.28,196.92
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,235.96,195.29
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,224.74,184.33
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,192.26,155.46
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,161.12,127.73
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,129.1,99.82
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,98.6,73.85
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,68.77,50.25
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,42.29,32.5
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,29.51,19.6
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,15.63,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,8.19,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,120.7,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,306.71,236.4
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,404.35,345.57
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,510.02,441.13
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,585.59,506.39
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,657.04,565.27
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,715.92,610.99
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,774.04,654.26
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,819.96,686.62
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,863.79,716.54
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,895.48,735.96
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,924.14,752.77
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,943.28,762.75
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,949.78,763.65
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,957.18,766.29
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,960.84,766.29
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,955.27,759.06
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,945.94,749.47
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,930.83,737.35
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,912.08,722.89
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,887.53,703.22
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,859.6,681.39
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,824.78,655.98
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,787.12,628.58
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,744.0,597.65
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,698.71,562.77
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,651.62,526.06
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,599.41,484.53
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,543.49,438.93
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,486.95,391.35
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,426.6,339.68
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,367.1,287.06
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,305.33,231.16
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,246.18,177.0
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,185.92,123.71
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,128.33,76.25
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,74.23,40.16
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,33.67,24.85
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,28.94,19.37
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,25.49,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,108.09,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,279.54,213.5
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,376.03,317.24
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,480.68,409.62
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,555.44,471.59
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,632.48,532.29
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,691.21,576.2
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,743.8,613.77
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,635.97,528.48
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,500.04,417.25
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,707.33,581.01
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,891.36,711.29
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,910.3,719.55
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,925.8,727.58
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,934.09,729.97
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,938.72,730.03
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,753.8,597.23
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,556.77,444.93
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,541.21,434.1
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,510.37,410.33
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,507.21,407.71
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,515.88,413.61
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,460.25,370.26
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,419.63,338.31
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,386.84,312.64
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,355.37,287.75
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,370.09,300.38
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,385.8,312.7
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,447.18,360.79
