Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,155.01,66.71
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,307.74,246.43
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,402.97,332.09
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,505.26,418.09
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,308.78,259.15
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,53.01,39.53
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,84.74,66.42
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,117.48,93.48
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,132.14,105.18
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,146.83,116.8
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,200.46,160.8
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,272.6,218.68
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,458.8,369.13
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,647.28,513.86
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,836.62,658.21
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,982.51,762.32
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,978.18,757.75
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,970.02,751.48
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,957.61,743.15
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,941.45,732.24
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,918.22,715.42
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,891.57,696.1
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,858.37,672.89
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,822.16,647.36
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,780.33,617.47
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,740.36,588.3
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,690.83,549.48
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,639.63,508.59
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,582.52,462.2
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,525.15,414.52
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,465.71,364.45
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,406.85,313.58
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,343.79,258.12
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,281.85,203.27
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,221.45,150.62
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,165.46,103.74
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,110.5,63.76
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,63.85,39.12
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,41.89,30.72
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,33.66,22.86
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,16.07,4.41
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,187.32,93.39
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,379.25,309.77
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,467.48,392.11
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,571.03,479.11
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,645.15,538.98
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,720.58,597.3
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,779.51,642.23
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,837.51,685.36
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,882.5,718.11
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,916.07,741.95
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,948.67,763.89
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,978.17,783.38
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,997.86,794.12
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,1013.79,802.2
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,1023.16,807.22
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,1028.52,809.57
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,1024.63,804.29
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,1016.67,796.38
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,1003.04,785.5
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,985.44,772.01
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,960.74,752.48
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,932.35,730.54
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,897.83,705.4
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,860.04,677.96
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,816.43,646.49
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,770.16,612.94
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,719.83,573.74
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,667.52,531.83
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,610.52,485.6
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,552.43,437.33
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,490.56,385.0
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,428.23,331.04
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,363.41,273.48
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,300.17,216.4
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,235.51,159.39
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,174.43,107.36
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,114.37,62.75
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,61.26,35.05
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,34.62,25.22
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,29.15,19.8
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,19.25,7.59
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,194.55,109.29
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,385.76,325.15
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,480.32,415.69
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,580.72,504.08
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,657.89,569.44
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,736.68,633.33
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,794.08,676.72
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,842.05,711.14
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,886.08,741.76
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,927.9,769.98
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,959.73,790.14
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,988.32,807.68
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,1008.22,819.05
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,1024.31,827.7
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,1032.32,830.16
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,1036.27,829.88
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,1031.16,823.66
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,1021.93,814.75
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,1008.23,803.58
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,990.49,789.7
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,964.85,769.59
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,935.53,746.99
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,901.7,722.24
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,864.53,695.05
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,821.42,663.39
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,775.55,629.53
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,724.48,589.79
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,671.35,546.8
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,614.65,500.06
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,556.87,451.16
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,494.77,397.92
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,432.61,342.96
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,366.95,283.21
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,303.4,224.3
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,238.55,165.35
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,177.05,111.45
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,115.7,64.27
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,60.69,34.46
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,36.39,27.38
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,28.22,19.48
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,18.75,8.15
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,198.35,119.69
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,400.93,332.64
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,493.97,416.62
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,592.55,497.92
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,664.8,553.67
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,738.17,607.28
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,796.75,648.52
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,854.28,687.65
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,889.4,709.09
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,930.55,734.54
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,962.81,754.64
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,991.85,772.48
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,1012.05,784.25
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,1028.46,793.6
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,1037.58,798.3
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1042.6,800.5
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1036.34,794.53
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1025.92,786.07
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,1011.65,775.42
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,993.38,762.28
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,970.91,745.69
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,944.53,726.62
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,909.99,702.25
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,872.11,675.66
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,829.23,646.06
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,783.46,614.27
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,732.03,576.55
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,678.53,535.59
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,619.46,489.25
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,560.03,441.33
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,498.19,390.37
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,435.58,337.15
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,370.18,279.88
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,306.26,222.69
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,241.16,165.16
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,179.57,112.36
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,118.79,66.52
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,64.47,37.33
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,35.74,26.64
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,29.87,20.86
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,20.01,9.59
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,10.91,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,185.89,118.41
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,368.44,308.04
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,460.64,392.77
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,559.31,476.86
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,630.36,533.4
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,697.02,583.66
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,756.08,628.02
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,814.26,670.38
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,858.18,700.98
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,899.75,730.33
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,933.09,752.35
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,963.36,771.97
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,984.28,783.74
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,1001.52,792.97
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,918.8,730.19
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,816.09,652.74
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,920.8,727.6
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,995.88,777.89
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,881.06,694.69
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,744.78,591.18
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,747.55,594.51
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,746.45,594.06
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,810.87,644.42
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,845.51,669.38
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,803.75,639.17
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,759.45,607.44
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,710.16,569.27
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,661.63,530.73
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,602.61,483.18
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,543.78,434.62
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,483.43,384.15
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,423.48,332.45
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,360.41,276.52
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,297.1,219.57
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,234.66,164.27
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,176.22,114.1
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,118.52,70.32
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,67.91,42.07
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,43.2,33.49
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,35.95,26.4
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,23.54,12.84
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,81.32,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,239.89,161.12
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,382.93,323.03
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,475.13,410.38
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,567.43,492.32
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,642.19,555.12
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,718.34,616.45
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,777.94,662.69
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,836.64,706.92
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,883.93,741.35
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,919.93,766.48
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,952.98,788.31
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,982.88,807.52
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,1004.95,820.68
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,1023.38,831.14
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,1032.36,835.96
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,1037.29,837.96
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,1034.44,834.63
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,1027.44,828.47
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,1013.65,816.97
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,995.82,802.68
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,972.24,783.08
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,944.84,760.86
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,910.3,734.67
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,872.4,706.04
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,829.67,673.77
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,784.06,639.26
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,732.95,598.96
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,679.72,555.19
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,621.17,506.2
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,562.07,455.67
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,500.24,402.35
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,437.71,346.93
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,372.55,287.55
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,308.61,228.32
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,243.68,169.32
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,181.99,115.21
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,120.28,67.35
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,64.23,36.26
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,37.96,28.78
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,32.47,23.36
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,20.79,11.1
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,12.73,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,64.07,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,222.08,155.39
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,361.97,305.55
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,455.48,390.82
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,555.24,475.81
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,635.01,539.78
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,711.37,598.01
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,770.66,642.04
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,829.0,684.12
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,876.68,716.17
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,922.19,746.01
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,955.19,767.62
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,975.35,780.09
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,995.92,791.98
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,1012.89,801.27
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,1022.35,805.95
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,1027.84,808.03
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,1023.34,803.2
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,1014.81,795.75
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,1001.41,784.25
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,984.08,770.19
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,961.1,752.31
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,934.33,731.9
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,900.01,706.93
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,862.47,679.69
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,820.65,648.36
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,775.94,614.9
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,725.4,576.13
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,672.85,534.36
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,615.7,488.18
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,557.56,440.12
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,496.6,389.1
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,435.01,336.17
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,370.54,279.1
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,307.32,222.17
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,242.43,165.15
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,180.95,112.64
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,120.2,66.78
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,65.66,37.11
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,36.26,26.81
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,31.31,21.99
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,21.56,11.76
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,12.73,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,119.96,84.01
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,228.48,192.16
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,284.22,244.39
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,342.75,296.78
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,389.49,336.93
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,419.97,362.34
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,550.31,471.59
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,679.23,574.14
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,683.12,574.25
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,690.41,577.14
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,740.58,615.32
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,798.01,658.03
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,917.15,745.65
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,1030.27,825.89
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,1038.5,828.67
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,1042.62,829.26
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,1037.97,824.07
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,1029.15,816.09
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,1015.95,806.06
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,998.68,793.26
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,975.24,776.4
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,947.9,756.78
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,913.6,731.53
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,875.89,703.78
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,833.69,671.56
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,788.4,636.98
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,737.29,597.82
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,684.0,554.67
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,626.76,507.55
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,567.89,457.83
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,505.95,404.7
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,443.64,349.62
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,377.97,289.83
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,313.05,229.66
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,247.06,169.6
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,183.75,113.87
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,118.14,62.71
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,60.51,31.13
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,32.9,24.03
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,28.53,19.75
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,20.6,11.38
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,12.73,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,229.75,169.45
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,419.84,352.74
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,508.38,432.82
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,601.95,511.16
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,671.32,565.1
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,741.67,616.8
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,789.16,650.14
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,843.32,687.49
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,886.22,714.42
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,926.68,739.14
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,957.24,758.39
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,984.55,775.3
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,1004.23,786.82
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,1020.1,795.78
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,1027.88,798.75
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,1031.59,799.11
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,1025.3,792.7
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,1014.86,783.68
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,1000.43,773.18
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,982.05,760.09
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,958.79,742.26
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,931.76,721.94
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,897.76,697.83
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,860.47,671.41
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,818.22,641.36
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,773.14,609.11
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,722.93,571.49
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,670.68,530.38
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,613.73,484.92
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,555.85,437.53
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,494.93,386.63
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,433.92,334.3
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,368.91,277.0
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,305.75,220.22
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,241.39,163.5
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,180.1,111.01
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,119.01,64.65
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,63.39,34.14
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,36.68,27.13
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,32.09,22.68
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,20.97,11.7
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,12.26,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,121.87,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,279.35,209.14
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,401.4,334.07
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,491.09,413.8
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,585.99,492.03
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,656.99,546.77
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,729.09,599.71
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,786.0,640.06
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,841.88,678.49
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,876.92,701.16
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,918.17,728.03
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,949.87,746.69
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,978.41,762.97
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,998.75,773.83
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,1015.36,782.22
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,1023.48,784.51
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,1027.6,784.3
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,1024.31,779.26
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,1016.94,771.74
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,1003.52,760.79
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,986.1,747.38
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,961.66,729.38
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,933.53,709.06
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,899.91,686.04
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,862.97,660.74
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,820.76,630.77
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,775.81,598.79
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,725.47,562.68
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,673.06,523.07
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,616.49,478.33
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,558.84,431.64
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,497.56,381.86
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,436.13,330.41
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,370.95,274.28
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,308.23,219.15
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,243.74,163.88
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,182.42,112.43
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,122.06,67.37
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,68.19,38.27
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,37.19,27.29
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,31.85,22.19
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,22.63,13.04
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,13.08,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,232.35,174.75
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,418.38,345.91
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,508.4,425.05
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,603.37,502.61
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,674.72,556.71
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,747.06,608.56
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,803.91,647.72
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,859.6,684.8
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,894.52,704.81
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,935.61,728.85
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,967.26,748.73
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,995.66,766.33
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,1015.61,776.54
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,1031.75,784.23
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,1040.08,786.11
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,1044.31,785.4
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,1037.8,777.62
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,1027.17,767.38
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,1012.68,756.5
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,994.22,743.32
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,968.87,725.91
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,939.89,706.16
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,905.38,682.45
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,867.62,656.51
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,824.04,625.48
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,777.93,592.64
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,727.16,556.86
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,674.44,517.9
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,617.44,473.91
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,559.46,428.02
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,498.18,378.79
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,436.24,327.55
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,371.36,272.73
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,308.26,218.23
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,244.32,163.53
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,183.7,112.94
