Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,26.0,13.0,3.1,12.0,15.0,24.89,0.0
2016,2,22,7,30,52.0,26.0,3.2,12.0,30.0,68.23,39.7
2016,2,22,7,45,109.5,47.5,3.35,12.5,64.5,146.53,117.31
2016,2,22,8,0,167.0,69.0,3.5,13.0,99.0,214.57,178.1
2016,2,22,8,15,216.5,86.5,3.45,13.5,139.0,275.46,231.39
2016,2,22,8,30,266.0,104.0,3.4,14.0,179.0,340.53,286.41
2016,2,22,8,45,133.0,61.0,3.35,14.5,98.5,183.9,154.44
2016,2,22,9,0,0.0,18.0,3.3,15.0,18.0,15.84,7.89
2016,2,22,9,15,0.0,18.0,3.1,15.5,18.0,15.85,7.87
2016,2,22,9,30,0.0,18.0,2.9,16.0,18.0,15.86,7.82
2016,2,22,9,45,0.0,35.5,2.75,17.0,35.5,31.33,20.75
2016,2,22,10,0,0.0,53.0,2.6,18.0,53.0,46.84,33.5
2016,2,22,10,15,24.0,158.0,2.4,18.0,173.0,180.11,143.28
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,321.78,254.83
2016,2,22,10,45,31.0,248.5,2.05,18.5,268.0,285.15,224.08
2016,2,22,11,0,14.0,234.0,1.9,19.0,243.0,234.15,182.91
2016,2,22,11,15,32.0,274.0,1.75,19.0,296.5,309.66,241.67
2016,2,22,11,30,50.0,314.0,1.6,19.0,350.0,369.29,286.46
2016,2,22,11,45,64.5,333.0,1.45,19.5,380.5,401.08,309.03
2016,2,22,12,0,79.0,352.0,1.3,20.0,411.0,432.04,330.64
2016,2,22,12,15,80.0,357.0,1.1,20.0,417.5,433.8,330.66
2016,2,22,12,30,81.0,362.0,0.9,20.0,424.0,435.2,330.53
2016,2,22,12,45,216.0,355.5,0.75,20.5,520.0,558.88,420.85
2016,2,22,13,0,351.0,349.0,0.6,21.0,616.0,672.99,498.36
2016,2,22,13,15,596.5,243.5,0.55,21.0,689.5,768.46,565.88
2016,2,22,13,30,842.0,138.0,0.5,21.0,763.0,835.84,610.83
2016,2,22,13,45,833.5,138.5,0.45,21.5,745.5,794.22,581.18
2016,2,22,14,0,825.0,139.0,0.4,22.0,728.0,750.45,550.92
2016,2,22,14,15,518.5,232.0,0.45,22.0,598.0,588.7,437.65
2016,2,22,14,30,212.0,325.0,0.5,22.0,468.0,438.73,329.31
2016,2,22,14,45,485.0,232.0,0.6,22.0,537.5,507.85,383.46
2016,2,22,15,0,758.0,139.0,0.7,22.0,607.0,539.09,405.46
2016,2,22,15,15,739.5,135.0,0.8,21.5,567.5,480.65,361.29
2016,2,22,15,30,721.0,131.0,0.9,21.0,528.0,422.87,316.52
2016,2,22,15,45,694.5,126.0,1.05,21.0,482.5,362.32,267.55
2016,2,22,16,0,668.0,121.0,1.2,21.0,437.0,304.0,218.86
2016,2,22,16,15,633.0,114.5,1.2,20.5,387.5,244.96,169.48
2016,2,22,16,30,598.0,108.0,1.2,20.0,338.0,189.86,124.32
2016,2,22,16,45,551.0,98.5,1.3,20.0,286.5,135.18,83.56
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,84.49,53.84
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,57.49,44.77
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,49.4,37.53
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,37.05,26.16
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,24.29,12.53
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,12.0,22.5,74.27,0.0
2016,2,23,7,30,248.0,26.0,5.6,12.0,45.0,200.82,135.28
2016,2,23,7,45,390.5,36.0,5.75,12.5,94.0,315.75,259.68
2016,2,23,8,0,533.0,46.0,5.9,13.0,143.0,440.35,370.4
2016,2,23,8,15,266.5,34.0,6.2,13.0,82.5,256.4,218.98
2016,2,23,8,30,0.0,22.0,6.5,13.0,22.0,19.35,11.04
2016,2,23,8,45,0.0,24.5,6.8,13.5,24.5,21.56,12.93
2016,2,23,9,0,0.0,27.0,7.1,14.0,27.0,23.78,14.75
2016,2,23,9,15,0.0,46.0,7.3,14.0,46.0,40.59,29.05
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,57.46,43.26
2016,2,23,9,45,0.0,72.0,7.7,14.0,72.0,63.7,48.37
2016,2,23,10,0,0.0,79.0,7.9,14.0,79.0,69.94,53.47
2016,2,23,10,15,0.0,90.0,8.1,14.0,90.0,79.76,61.55
2016,2,23,10,30,0.0,101.0,8.3,14.0,101.0,89.95,69.9
2016,2,23,10,45,1.0,135.0,8.55,14.0,136.0,123.13,97.37
2016,2,23,11,0,2.0,169.0,8.8,14.0,171.0,156.77,124.99
2016,2,23,11,15,6.0,196.5,8.9,14.0,201.0,187.19,149.94
2016,2,23,11,30,10.0,224.0,9.0,14.0,231.0,217.61,174.74
2016,2,23,11,45,50.5,292.5,9.15,14.0,330.0,342.27,277.05
2016,2,23,12,0,91.0,361.0,9.3,14.0,429.0,453.17,366.44
2016,2,23,12,15,56.5,324.0,9.3,13.5,366.5,375.41,303.56
2016,2,23,12,30,22.0,287.0,9.3,13.0,304.0,286.68,231.29
2016,2,23,12,45,90.5,335.0,9.35,13.0,404.5,409.73,332.8
2016,2,23,13,0,159.0,383.0,9.4,13.0,505.0,527.2,427.74
2016,2,23,13,15,83.5,296.5,9.4,13.0,360.5,354.0,287.67
2016,2,23,13,30,8.0,210.0,9.4,13.0,216.0,196.11,157.21
2016,2,23,13,45,15.0,242.0,9.4,13.0,253.0,230.38,185.65
2016,2,23,14,0,22.0,274.0,9.4,13.0,290.0,263.74,213.13
2016,2,23,14,15,19.5,259.0,9.35,12.5,273.0,246.2,199.3
2016,2,23,14,30,17.0,244.0,9.3,12.0,256.0,229.05,185.77
2016,2,23,14,45,47.0,263.5,9.3,12.0,293.5,266.31,217.09
2016,2,23,15,0,77.0,283.0,9.3,12.0,331.0,294.57,240.6
2016,2,23,15,15,38.5,214.0,9.2,11.5,238.0,208.61,170.01
2016,2,23,15,30,0.0,145.0,9.1,11.0,145.0,127.78,103.0
2016,2,23,15,45,15.5,166.0,9.05,11.0,173.5,150.62,122.35
2016,2,23,16,0,31.0,187.0,9.0,11.0,202.0,169.7,138.22
2016,2,23,16,15,26.0,168.0,8.8,10.5,179.5,149.81,121.9
2016,2,23,16,30,21.0,149.0,8.6,10.0,157.0,129.97,105.59
2016,2,23,16,45,16.5,128.0,8.45,9.5,134.0,109.41,88.59
2016,2,23,17,0,12.0,107.0,8.3,9.0,111.0,89.66,72.19
2016,2,23,17,15,6.0,85.5,8.05,8.5,87.5,71.33,59.28
2016,2,23,17,30,0.0,64.0,7.8,8.0,64.0,53.99,43.24
2016,2,23,17,45,0.0,43.0,7.6,8.0,43.0,36.85,27.09
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,19.4,9.67
2016,2,23,18,15,0.0,11.0,7.4,7.5,11.0,10.01,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,28.5,114.63,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,57.0,283.28,206.29
2016,2,24,7,45,522.5,34.5,5.5,5.5,110.0,387.71,327.77
2016,2,24,8,0,636.0,44.0,5.7,6.0,163.0,500.12,430.9
2016,2,24,8,15,701.0,50.0,5.9,6.5,220.5,583.29,503.93
2016,2,24,8,30,766.0,56.0,6.1,7.0,278.0,669.75,575.74
2016,2,24,8,45,815.5,58.0,6.35,8.0,336.0,741.58,631.86
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,806.2,680.22
2016,2,24,9,15,891.5,63.0,6.55,9.5,448.0,860.19,718.91
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,912.61,755.41
2016,2,24,9,45,944.0,65.0,6.5,10.5,551.5,957.26,785.49
2016,2,24,10,0,970.0,64.0,6.5,11.0,601.0,999.54,813.35
2016,2,24,10,15,983.0,65.5,6.4,11.5,643.5,1029.85,831.39
2016,2,24,10,30,996.0,67.0,6.3,12.0,686.0,1056.5,846.63
2016,2,24,10,45,1008.0,66.0,6.25,12.5,721.5,1075.15,856.34
2016,2,24,11,0,1020.0,65.0,6.2,13.0,757.0,1089.76,863.26
2016,2,24,11,15,1026.5,66.0,6.15,13.5,784.0,1097.22,865.17
2016,2,24,11,30,1033.0,67.0,6.1,14.0,811.0,1100.26,864.16
2016,2,24,11,45,1029.5,73.0,6.05,14.5,830.0,1095.04,857.5
2016,2,24,12,0,1026.0,79.0,6.0,15.0,849.0,1085.31,847.92
2016,2,24,12,15,1028.0,79.5,5.9,15.0,858.5,1070.11,835.97
2016,2,24,12,30,1030.0,80.0,5.8,15.0,868.0,1050.64,821.2
2016,2,24,12,45,1031.5,79.0,5.75,15.5,868.5,1024.82,800.92
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,994.95,777.95
2016,2,24,13,15,1031.5,78.0,5.6,16.0,860.0,959.67,752.41
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,920.73,724.29
2016,2,24,13,45,1027.0,76.5,5.4,16.0,833.0,875.58,691.64
2016,2,24,14,0,1024.0,75.0,5.3,16.0,815.0,827.28,656.59
2016,2,24,14,15,1017.5,74.0,5.2,16.0,788.0,774.19,617.8
2016,2,24,14,30,1011.0,73.0,5.1,16.0,761.0,718.7,574.04
2016,2,24,14,45,1003.5,71.5,5.05,16.0,726.5,659.99,526.84
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,599.53,476.93
2016,2,24,15,15,983.5,68.0,4.85,16.0,650.0,534.72,421.89
2016,2,24,15,30,971.0,66.0,4.7,16.0,608.0,469.28,364.76
2016,2,24,15,45,954.5,64.0,4.6,16.0,559.5,402.09,304.79
2016,2,24,16,0,938.0,62.0,4.5,16.0,511.0,335.33,243.93
2016,2,24,16,15,913.0,59.0,3.95,15.0,457.5,266.43,181.87
2016,2,24,16,30,888.0,56.0,3.4,14.0,404.0,199.63,123.41
2016,2,24,16,45,852.0,52.5,2.85,13.5,347.0,133.63,71.96
2016,2,24,17,0,816.0,49.0,2.3,13.0,290.0,71.62,37.58
2016,2,24,17,15,757.0,44.0,2.05,12.0,232.0,36.38,27.2
2016,2,24,17,30,698.0,39.0,1.8,11.0,174.0,33.0,24.05
2016,2,24,17,45,590.0,31.5,1.6,10.0,119.5,27.18,18.45
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,21.3,11.5
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,115.33,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,286.3,212.66
2016,2,25,7,45,521.0,35.0,3.3,8.0,112.5,388.19,323.46
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,499.17,421.64
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,581.51,490.76
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,667.13,558.33
2016,2,25,8,45,799.5,61.0,3.6,11.0,336.5,734.03,607.11
2016,2,25,9,0,838.0,66.0,3.6,12.0,393.0,801.04,653.81
2016,2,25,9,15,865.0,69.0,3.6,12.5,446.0,855.11,690.39
2016,2,25,9,30,892.0,72.0,3.6,13.0,499.0,898.71,718.44
2016,2,25,9,45,909.5,75.0,3.6,14.0,547.0,940.09,743.0
2016,2,25,10,0,927.0,78.0,3.6,15.0,595.0,978.68,765.07
2016,2,25,10,15,940.5,80.0,3.55,15.5,637.0,1009.08,782.18
2016,2,25,10,30,954.0,82.0,3.5,16.0,679.0,1036.0,796.79
2016,2,25,10,45,962.5,84.0,3.45,16.5,713.5,1054.3,805.49
2016,2,25,11,0,971.0,86.0,3.4,17.0,748.0,1068.6,811.61
2016,2,25,11,15,977.5,87.0,3.35,17.0,774.5,1075.61,814.52
2016,2,25,11,30,984.0,88.0,3.3,17.0,801.0,1078.42,814.85
2016,2,25,11,45,986.0,89.5,3.25,17.5,818.5,1073.14,808.46
2016,2,25,12,0,988.0,91.0,3.2,18.0,836.0,1063.63,799.55
2016,2,25,12,15,989.5,91.5,3.2,18.0,845.0,1048.31,788.96
2016,2,25,12,30,991.0,92.0,3.2,18.0,854.0,1028.89,775.81
2016,2,25,12,45,989.0,92.5,3.25,18.0,853.0,1002.25,758.34
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,971.86,738.37
2016,2,25,13,15,984.5,92.5,3.3,18.0,842.5,936.36,714.52
2016,2,25,13,30,982.0,92.0,3.3,18.0,833.0,897.46,688.26
2016,2,25,13,45,975.5,92.0,3.35,18.0,814.0,852.77,658.1
2016,2,25,14,0,969.0,92.0,3.4,18.0,795.0,805.34,625.73
2016,2,25,14,15,961.0,91.0,3.45,18.0,768.5,753.4,589.14
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,699.37,548.33
2016,2,25,14,45,935.0,91.0,3.55,18.0,705.5,639.61,501.99
2016,2,25,15,0,917.0,92.0,3.6,18.0,669.0,579.26,453.81
2016,2,25,15,15,901.5,90.0,3.65,17.5,627.0,517.04,403.45
2016,2,25,15,30,886.0,88.0,3.7,17.0,585.0,453.51,350.21
2016,2,25,15,45,865.0,85.0,3.8,16.5,537.0,387.78,293.54
2016,2,25,16,0,844.0,82.0,3.9,16.0,489.0,323.28,236.34
2016,2,25,16,15,815.0,78.0,3.75,15.5,436.5,257.56,177.83
2016,2,25,16,30,786.0,74.0,3.6,15.0,384.0,194.71,123.34
2016,2,25,16,45,744.0,68.5,3.45,14.5,328.5,132.38,75.23
2016,2,25,17,0,702.0,63.0,3.3,14.0,273.0,75.22,43.12
2016,2,25,17,15,636.0,56.0,3.15,13.0,217.0,42.34,32.41
2016,2,25,17,30,570.0,49.0,3.0,12.0,161.0,38.13,28.52
2016,2,25,17,45,459.5,38.5,2.9,11.0,110.0,30.63,21.42
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,22.91,12.98
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,12.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,99.21,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,260.23,199.17
2016,2,26,7,45,453.5,39.5,1.55,5.0,109.5,359.83,301.29
2016,2,26,8,0,568.0,50.0,1.6,6.0,161.0,470.58,397.58
2016,2,26,8,15,634.5,57.5,1.85,7.0,217.5,553.02,466.64
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,639.5,534.41
2016,2,26,8,45,744.0,70.0,2.35,9.0,329.5,702.4,581.1
2016,2,26,9,0,787.0,75.0,2.6,10.0,385.0,771.31,630.69
2016,2,26,9,15,816.0,79.0,2.5,10.5,438.0,826.87,667.51
2016,2,26,9,30,845.0,83.0,2.4,11.0,491.0,881.01,702.13
2016,2,26,9,45,865.0,86.0,2.35,11.5,539.0,923.81,728.13
2016,2,26,10,0,885.0,89.0,2.3,12.0,587.0,963.97,751.85
2016,2,26,10,15,899.5,91.5,2.15,12.5,628.5,985.35,761.1
2016,2,26,10,30,914.0,94.0,2.0,13.0,670.0,1013.09,774.63
2016,2,26,10,45,924.0,96.0,1.85,13.5,704.5,1032.26,782.02
2016,2,26,11,0,934.0,98.0,1.7,14.0,739.0,1047.61,786.8
2016,2,26,11,15,941.0,99.5,1.6,14.0,765.5,1055.44,788.9
2016,2,26,11,30,948.0,101.0,1.5,14.0,792.0,1059.2,788.52
2016,2,26,11,45,952.5,102.0,1.4,14.5,810.0,1055.8,782.22
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,1048.27,773.52
2016,2,26,12,15,959.0,103.0,1.25,15.0,837.0,1033.13,762.53
2016,2,26,12,30,961.0,103.0,1.2,15.0,846.0,1013.99,749.24
2016,2,26,12,45,962.0,102.5,1.15,15.5,846.5,989.48,731.3
2016,2,26,13,0,963.0,102.0,1.1,16.0,847.0,961.19,711.13
2016,2,26,13,15,960.5,101.5,1.1,16.0,837.5,926.26,688.94
2016,2,26,13,30,958.0,101.0,1.1,16.0,828.0,888.01,664.52
2016,2,26,13,45,954.5,99.5,1.15,16.5,810.5,844.83,636.2
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,798.79,605.66
2016,2,26,14,15,943.5,97.0,1.2,17.0,766.0,747.85,571.1
2016,2,26,14,30,936.0,96.0,1.2,17.0,739.0,694.82,532.69
2016,2,26,14,45,926.0,94.0,1.3,17.0,704.5,637.53,490.9
2016,2,26,15,0,916.0,92.0,1.4,17.0,670.0,578.94,446.39
2016,2,26,15,15,901.0,89.5,1.4,17.0,628.5,516.48,396.6
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,453.84,344.87
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,386.99,288.4
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,322.55,232.23
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.5,256.72,174.78
2016,2,26,16,30,787.0,73.0,1.2,16.0,386.0,193.76,121.14
2016,2,26,16,45,745.0,68.0,1.1,15.5,330.5,131.77,74.05
2016,2,26,17,0,703.0,63.0,1.0,15.0,275.0,74.95,42.7
2016,2,26,17,15,638.0,56.0,1.05,14.0,219.0,42.25,32.22
2016,2,26,17,30,573.0,49.0,1.1,13.0,163.0,38.03,28.37
2016,2,26,17,45,461.5,39.0,1.15,12.0,112.0,30.97,21.7
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,23.73,13.85
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.5,15.5,2.5,7.5,29.5,92.7,0.0
2016,2,27,7,30,309.0,31.0,2.7,8.0,59.0,245.6,189.51
2016,2,27,7,45,415.5,43.0,2.9,9.0,109.0,341.03,284.24
2016,2,27,8,0,522.0,55.0,3.1,10.0,159.0,446.81,376.72
2016,2,27,8,15,588.5,63.0,3.3,11.0,214.0,528.2,445.35
2016,2,27,8,30,655.0,71.0,3.5,12.0,269.0,613.56,512.37
2016,2,27,8,45,695.0,77.5,3.75,13.0,323.5,679.27,561.35
2016,2,27,9,0,735.0,84.0,4.0,14.0,378.0,745.56,609.03
2016,2,27,9,15,765.5,88.5,4.05,14.5,429.5,795.87,643.65
2016,2,27,9,30,796.0,93.0,4.1,15.0,481.0,850.6,680.77
2016,2,27,9,45,814.5,98.0,4.2,16.0,528.0,893.25,707.25
2016,2,27,10,0,833.0,103.0,4.3,17.0,575.0,933.32,731.49
2016,2,27,10,15,849.0,105.5,4.35,17.5,616.0,965.14,750.72
2016,2,27,10,30,865.0,108.0,4.4,18.0,657.0,993.75,767.74
2016,2,27,10,45,874.0,111.5,4.45,18.5,690.5,1013.21,778.41
2016,2,27,11,0,883.0,115.0,4.5,19.0,724.0,1028.89,786.64
2016,2,27,11,15,890.5,116.5,4.5,19.0,750.0,1036.86,790.8
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,1030.12,785.13
2016,2,27,11,45,901.0,119.5,4.55,19.5,793.5,1025.88,780.41
2016,2,27,12,0,904.0,121.0,4.6,20.0,811.0,1017.73,773.19
2016,2,27,12,15,906.5,121.5,4.6,20.0,820.0,1004.13,763.5
2016,2,27,12,30,909.0,122.0,4.6,20.0,829.0,986.72,751.37
2016,2,27,12,45,907.0,123.0,4.65,20.5,828.5,961.98,733.27
2016,2,27,13,0,905.0,124.0,4.7,21.0,828.0,933.77,712.9
2016,2,27,13,15,902.5,123.5,4.65,21.0,818.5,900.31,689.58
2016,2,27,13,30,900.0,123.0,4.6,21.0,809.0,863.73,664.09
2016,2,27,13,45,893.0,122.5,4.6,21.0,791.0,820.74,634.29
2016,2,27,14,0,886.0,122.0,4.6,21.0,773.0,779.96,605.91
2016,2,27,14,15,877.5,120.5,4.55,21.0,746.5,729.47,568.22
2016,2,27,14,30,869.0,119.0,4.5,21.0,720.0,677.21,528.23
2016,2,27,14,45,855.5,117.5,4.5,21.0,685.5,620.51,484.15
2016,2,27,15,0,842.0,116.0,4.5,21.0,651.0,563.07,438.32
2016,2,27,15,15,825.5,113.0,4.45,20.5,610.0,502.38,389.34
2016,2,27,15,30,809.0,110.0,4.4,20.0,569.0,441.93,338.94
2016,2,27,15,45,784.5,106.5,4.35,20.0,522.0,378.71,284.46
2016,2,27,16,0,760.0,103.0,4.3,20.0,475.0,314.32,228.14
2016,2,27,16,15,728.0,98.0,3.95,19.5,423.5,251.48,173.41
2016,2,27,16,30,696.0,93.0,3.6,19.0,372.0,192.02,123.06
2016,2,27,16,45,650.5,86.5,3.3,18.5,318.0,133.61,78.93
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,80.93,49.46
2016,2,27,17,15,537.5,70.5,2.75,17.0,210.0,53.72,41.9
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,48.0,36.76
2016,2,27,17,45,363.0,47.5,2.3,15.0,107.0,38.29,27.78
2016,2,27,18,0,256.0,34.0,2.1,14.0,58.0,26.64,16.21
2016,2,27,18,15,128.0,17.0,2.2,14.0,29.0,15.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,3.9,11.5,28.5,94.52,0.0
2016,2,28,7,30,215.0,37.0,4.2,12.0,57.0,201.17,154.89
2016,2,28,7,45,329.0,51.0,4.5,13.0,106.0,296.29,244.93
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,405.53,339.96
2016,2,28,8,15,222.5,86.0,5.2,14.5,131.5,277.0,233.29
2016,2,28,8,30,2.0,107.0,5.6,15.0,108.0,106.71,85.17
2016,2,28,8,45,1.0,79.0,6.05,16.0,79.5,71.89,55.48
2016,2,28,9,0,0.0,51.0,6.5,17.0,51.0,45.02,32.46
2016,2,28,9,15,0.0,79.0,6.55,17.5,79.0,69.9,53.13
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,96.73,75.1
2016,2,28,9,45,0.0,117.5,6.7,19.0,117.5,106.5,82.59
2016,2,28,10,0,0.0,128.0,6.8,20.0,128.0,116.29,89.99
2016,2,28,10,15,5.5,171.0,6.7,20.0,174.5,163.83,128.48
2016,2,28,10,30,11.0,214.0,6.6,20.0,221.0,212.14,167.07
2016,2,28,10,45,12.5,226.0,6.5,20.5,234.5,224.64,176.32
2016,2,28,11,0,14.0,238.0,6.4,21.0,248.0,237.12,185.52
2016,2,28,11,15,16.5,254.0,6.2,21.5,266.0,254.6,198.6
2016,2,28,11,30,19.0,270.0,6.0,22.0,284.0,271.93,211.45
2016,2,28,11,45,27.0,295.0,5.85,22.5,315.5,320.47,248.49
2016,2,28,12,0,35.0,320.0,5.7,23.0,347.0,352.29,272.2
2016,2,28,12,15,37.5,328.5,5.5,23.0,358.0,360.48,278.09
2016,2,28,12,30,40.0,337.0,5.3,23.0,369.0,368.28,283.75
2016,2,28,12,45,258.5,324.5,5.1,23.5,526.5,577.76,446.13
2016,2,28,13,0,477.0,312.0,4.9,24.0,684.0,757.23,577.96
2016,2,28,13,15,478.0,307.5,4.7,24.0,677.0,732.71,558.49
2016,2,28,13,30,479.0,303.0,4.5,24.0,670.0,706.31,538.69
2016,2,28,13,45,272.5,322.5,4.35,24.0,530.5,532.21,408.1
2016,2,28,14,0,66.0,342.0,4.2,24.0,391.0,367.18,281.1
2016,2,28,14,15,451.0,236.0,4.1,24.0,551.0,546.16,422.64
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,667.0,513.63
2016,2,28,14,45,815.5,130.5,3.9,24.0,675.5,609.56,468.53
2016,2,28,15,0,795.0,131.0,3.8,24.0,640.0,552.17,423.38
2016,2,28,15,15,777.5,127.5,3.7,24.0,599.5,491.54,374.73
2016,2,28,15,30,760.0,124.0,3.6,24.0,559.0,432.19,325.71
2016,2,28,15,45,737.5,119.0,3.5,24.0,513.0,370.49,273.76
2016,2,28,16,0,715.0,114.0,3.4,24.0,467.0,310.49,222.22
2016,2,28,16,15,682.0,108.5,3.05,23.0,416.0,249.62,170.83
2016,2,28,16,30,649.0,103.0,2.7,22.0,365.0,192.36,123.64
2016,2,28,16,45,605.5,94.5,2.35,21.5,312.0,135.41,81.2
2016,2,28,17,0,562.0,86.0,2.0,21.0,259.0,84.04,52.39
2016,2,28,17,15,493.5,76.0,1.95,20.0,206.0,58.1,45.19
2016,2,28,17,30,425.0,66.0,1.9,19.0,153.0,49.99,38.05
2016,2,28,17,45,323.0,51.0,1.85,18.5,105.0,39.23,28.21
2016,2,28,18,0,221.0,36.0,1.8,18.0,57.0,28.13,17.29
2016,2,28,18,15,110.5,18.0,1.85,17.5,28.5,14.23,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,21.0,1.7,14.5,27.5,70.38,0.0
2016,2,29,7,30,129.0,42.0,1.9,15.0,55.0,148.0,113.65
2016,2,29,7,45,229.0,61.5,2.1,16.0,102.0,237.44,193.25
2016,2,29,8,0,329.0,81.0,2.3,17.0,149.0,349.44,287.32
2016,2,29,8,15,397.5,94.5,2.35,17.5,201.0,428.54,352.4
2016,2,29,8,30,466.0,108.0,2.4,18.0,253.0,512.83,418.97
2016,2,29,8,45,233.0,107.5,2.45,18.5,180.0,324.49,266.55
2016,2,29,9,0,0.0,107.0,2.5,19.0,107.0,98.62,76.39
2016,2,29,9,15,0.0,122.0,2.6,19.5,122.0,112.8,87.9
2016,2,29,9,30,0.0,137.0,2.7,20.0,137.0,126.97,98.94
2016,2,29,9,45,6.5,169.5,2.8,20.5,173.0,165.41,129.62
2016,2,29,10,0,13.0,202.0,2.9,21.0,209.0,204.23,160.03
2016,2,29,10,15,12.5,210.5,2.95,21.5,218.0,211.02,164.54
2016,2,29,10,30,12.0,219.0,3.0,22.0,227.0,217.89,169.17
2016,2,29,10,45,23.5,254.5,3.15,22.5,271.0,264.63,205.22
2016,2,29,11,0,35.0,290.0,3.3,23.0,315.0,330.51,255.1
2016,2,29,11,15,43.5,310.5,3.3,23.0,342.5,358.99,276.27
2016,2,29,11,30,52.0,331.0,3.3,23.0,370.0,386.98,297.05
2016,2,29,11,45,431.5,248.0,3.35,23.5,580.0,717.91,549.01
2016,2,29,12,0,811.0,165.0,3.4,24.0,790.0,987.64,734.94
2016,2,29,12,15,501.0,280.5,3.45,24.0,668.5,798.41,600.06
2016,2,29,12,30,191.0,396.0,3.5,24.0,547.0,585.82,442.35
2016,2,29,12,45,262.5,383.0,3.55,24.0,590.0,641.69,485.25
2016,2,29,13,0,334.0,370.0,3.6,24.0,633.0,678.31,512.8
2016,2,29,13,15,307.0,372.0,3.65,24.0,611.5,641.04,485.44
2016,2,29,13,30,280.0,374.0,3.7,24.0,590.0,604.28,458.68
2016,2,29,13,45,547.0,263.5,3.75,24.0,673.5,696.43,531.22
2016,2,29,14,0,814.0,153.0,3.8,24.0,757.0,758.39,579.52
2016,2,29,14,15,805.0,151.0,3.8,24.0,731.0,709.74,543.32
2016,2,29,14,30,796.0,149.0,3.8,24.0,705.0,659.59,505.95
2016,2,29,14,45,747.0,162.5,3.85,24.0,664.5,599.35,459.97
2016,2,29,15,0,698.0,176.0,3.9,24.0,624.0,541.04,414.55
2016,2,29,15,15,678.0,171.0,3.9,23.5,584.0,483.36,369.45
2016,2,29,15,30,658.0,166.0,3.9,23.0,544.0,426.74,323.79
2016,2,29,15,45,628.5,160.5,3.9,23.0,498.0,367.65,274.62
2016,2,29,16,0,599.0,155.0,3.9,23.0,452.0,308.87,225.02
2016,2,29,16,15,563.0,146.5,3.65,22.5,402.0,251.49,177.01
2016,2,29,16,30,527.0,138.0,3.4,22.0,352.0,198.18,133.55
2016,2,29,16,45,479.5,126.0,3.15,22.0,300.5,145.28,94.29
2016,2,29,17,0,432.0,114.0,2.9,22.0,249.0,98.44,66.93
2016,2,29,17,15,365.0,99.0,2.65,21.0,197.5,72.79,57.71
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,63.01,49.18
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.0,48.7,36.26
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,32.51,21.11
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,16.65,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.0,20.0,3.5,16.5,29.5,92.68,12.99
2016,3,1,7,30,188.0,40.0,3.7,17.0,59.0,188.77,146.55
2016,3,1,7,45,290.0,55.5,3.95,17.5,106.5,278.34,226.95
2016,3,1,8,0,392.0,71.0,4.2,18.0,154.0,378.48,312.63
2016,3,1,8,15,479.5,74.5,4.4,18.5,205.5,466.92,386.41
2016,3,1,8,30,567.0,78.0,4.6,19.0,257.0,558.88,459.86
2016,3,1,8,45,486.0,112.0,4.8,20.0,285.0,551.08,450.84
2016,3,1,9,0,405.0,146.0,5.0,21.0,313.0,541.41,439.19
2016,3,1,9,15,596.5,121.5,5.1,21.5,402.5,698.37,559.65
2016,3,1,9,30,788.0,97.0,5.2,22.0,492.0,852.62,670.29
2016,3,1,9,45,561.0,172.0,5.3,22.5,466.5,748.1,590.23
2016,3,1,10,0,334.0,247.0,5.4,23.0,441.0,612.9,482.18
2016,3,1,10,15,611.0,173.5,5.5,23.0,558.0,824.59,643.78
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,1000.53,766.84
2016,3,1,10,45,905.5,99.0,5.75,23.0,711.5,1023.14,781.02
2016,3,1,11,0,923.0,98.0,5.9,23.0,748.0,1042.15,793.76
2016,3,1,11,15,930.5,99.5,6.0,23.0,774.5,1050.27,798.79
2016,3,1,11,30,938.0,101.0,6.1,23.0,801.0,1054.33,801.26
2016,3,1,11,45,946.5,99.5,6.25,23.0,819.5,1051.87,799.75
2016,3,1,12,0,955.0,98.0,6.4,23.0,838.0,1045.28,795.54
2016,3,1,12,15,957.0,98.5,6.45,23.0,847.0,1030.49,785.17
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,1011.68,772.15
2016,3,1,12,45,961.5,97.5,6.55,23.0,856.5,987.24,755.3
2016,3,1,13,0,964.0,96.0,6.6,23.0,857.0,958.96,735.8
2016,3,1,13,15,961.5,95.5,6.55,23.0,847.5,923.72,710.89
2016,3,1,13,30,959.0,95.0,6.5,23.0,838.0,885.15,683.62
2016,3,1,13,45,956.5,93.5,6.5,23.0,820.5,842.42,653.5
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,796.75,621.08
2016,3,1,14,15,664.0,200.0,6.45,23.0,687.0,661.18,516.47
2016,3,1,14,30,374.0,308.0,6.4,23.0,571.0,529.42,412.33
2016,3,1,14,45,370.5,292.5,6.35,23.0,543.0,488.88,381.13
2016,3,1,15,0,367.0,277.0,6.3,23.0,515.0,448.15,349.0
2016,3,1,15,15,618.0,184.5,6.2,22.5,555.0,466.55,362.17
2016,3,1,15,30,869.0,92.0,6.1,22.0,595.0,449.58,343.92
2016,3,1,15,45,854.0,87.5,6.05,22.0,548.0,385.21,287.57
2016,3,1,16,0,839.0,83.0,6.0,22.0,501.0,321.42,230.71
2016,3,1,16,15,811.5,79.0,5.7,21.5,449.0,256.04,173.16
2016,3,1,16,30,784.0,75.0,5.4,21.0,397.0,193.38,119.66
2016,3,1,16,45,752.0,69.0,5.1,20.5,342.5,131.53,72.63
2016,3,1,17,0,720.0,63.0,4.8,20.0,288.0,73.58,41.06
2016,3,1,17,15,659.5,56.5,4.35,19.0,232.0,46.19,35.0
2016,3,1,17,30,599.0,50.0,3.9,18.0,176.0,38.45,28.17
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.0,31.46,21.76
2016,3,1,18,0,406.0,30.0,3.0,16.0,72.0,24.23,14.65
2016,3,1,18,15,203.0,15.0,2.9,15.5,36.0,12.0,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.5,38.0,146.19,49.43
2016,3,2,7,30,400.0,33.0,2.3,9.0,76.0,301.56,243.81
2016,3,2,7,45,495.5,43.0,2.5,10.0,128.5,393.42,328.36
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,494.13,414.6
2016,3,2,8,15,651.0,60.0,3.1,12.0,237.5,572.98,479.11
2016,3,2,8,30,711.0,67.0,3.5,13.0,294.0,650.32,538.79
2016,3,2,8,45,745.5,73.0,3.9,14.0,349.0,713.82,585.52
2016,3,2,9,0,780.0,79.0,4.3,15.0,404.0,777.17,630.84
2016,3,2,9,15,806.5,83.0,4.3,15.5,455.5,830.48,666.87
2016,3,2,9,30,833.0,87.0,4.3,16.0,507.0,882.21,700.92
2016,3,2,9,45,845.5,92.0,4.3,16.5,553.0,920.23,724.43
2016,3,2,10,0,858.0,97.0,4.3,17.0,599.0,955.28,745.7
2016,3,2,10,15,871.5,100.0,4.3,17.5,639.5,985.64,763.47
2016,3,2,10,30,885.0,103.0,4.3,18.0,680.0,1002.16,771.57
2016,3,2,10,45,888.0,108.0,4.35,18.5,711.5,1017.3,779.21
2016,3,2,11,0,891.0,113.0,4.4,19.0,743.0,1028.54,784.28
2016,3,2,11,15,897.5,114.5,4.45,19.5,768.5,1035.36,786.65
2016,3,2,11,30,904.0,116.0,4.5,20.0,794.0,1038.26,786.55
2016,3,2,11,45,900.5,120.5,4.55,20.5,809.0,1030.59,779.47
2016,3,2,12,0,897.0,125.0,4.6,21.0,824.0,1019.01,770.0
2016,3,2,12,15,898.5,126.0,4.6,21.5,832.5,1004.74,758.44
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,986.69,744.5
2016,3,2,12,45,888.0,133.0,4.7,22.5,837.5,957.7,724.07
2016,3,2,13,0,876.0,139.0,4.8,23.0,834.0,934.36,707.6
2016,3,2,13,15,872.5,138.5,4.8,23.0,824.0,899.61,683.88
2016,3,2,13,30,869.0,138.0,4.8,23.0,814.0,861.86,658.06
2016,3,2,13,45,853.5,141.5,4.85,23.5,793.5,815.98,625.41
2016,3,2,14,0,838.0,145.0,4.9,24.0,773.0,768.38,590.73
2016,3,2,14,15,828.5,143.0,4.95,24.0,746.5,718.24,553.87
2016,3,2,14,30,819.0,141.0,5.0,24.0,720.0,666.6,515.05
2016,3,2,14,45,814.0,134.5,5.05,24.0,687.0,612.15,473.23
2016,3,2,15,0,809.0,128.0,5.1,24.0,654.0,556.3,429.14
2016,3,2,15,15,791.5,125.0,5.05,24.0,613.0,496.56,380.53
2016,3,2,15,30,774.0,122.0,5.0,24.0,572.0,435.11,329.37
2016,3,2,15,45,741.0,121.0,5.0,24.0,524.0,372.22,276.16
2016,3,2,16,0,708.0,120.0,5.0,24.0,476.0,312.2,224.48
2016,3,2,16,15,675.5,114.0,4.8,23.5,425.0,251.25,172.46
2016,3,2,16,30,643.0,108.0,4.6,23.0,374.0,193.91,124.9
2016,3,2,16,45,593.5,101.0,4.4,22.5,320.0,137.92,83.65
2016,3,2,17,0,544.0,94.0,4.2,22.0,266.0,88.36,56.63
2016,3,2,17,15,478.0,83.0,4.0,21.0,213.0,61.36,47.87
2016,3,2,17,30,412.0,72.0,3.8,20.0,160.0,54.21,41.61
2016,3,2,17,45,309.5,56.5,3.65,19.5,111.5,43.22,31.65
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,31.89,20.86
2016,3,2,18,15,103.5,20.5,3.65,18.5,31.5,16.14,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
