Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,102.2,43.54
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,202.71,159.45
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,316.59,259.13
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,451.48,372.5
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,533.11,439.56
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,618.61,506.06
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,701.8,567.43
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,783.81,625.92
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,838.13,664.05
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,890.95,700.67
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,928.21,725.9
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,972.34,755.98
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,1003.1,776.33
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,1030.45,794.36
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,1049.86,805.3
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,1065.42,813.67
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,1072.52,817.08
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,1075.45,817.8
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,1072.91,813.6
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,1066.1,806.66
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,1051.3,795.45
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,1032.33,781.57
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,1007.5,764.04
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,978.65,743.84
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,942.78,718.52
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,903.43,690.8
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,859.63,660.08
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,812.7,626.99
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,760.74,589.86
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,706.46,547.95
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,647.34,501.4
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,587.19,452.91
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,523.97,401.52
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,460.3,348.1
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,394.12,291.2
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,328.57,233.5
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,262.07,174.93
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,193.76,116.9
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,129.6,68.71
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,69.9,37.27
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,42.74,31.92
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,39.28,28.93
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,32.86,23.05
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,26.34,16.61
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,11.91,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,162.8,89.38
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,332.27,268.44
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,428.91,353.65
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,529.51,437.11
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,609.03,498.67
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,691.22,559.16
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,756.28,604.5
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,821.16,648.25
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,874.44,682.93
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,916.89,709.46
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,956.47,732.83
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,993.07,753.87
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,1022.15,770.13
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,1047.68,783.96
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,1063.67,789.99
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,1075.59,793.47
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,1082.11,794.24
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,1084.42,792.52
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,1076.75,785.32
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,1064.91,775.76
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,1049.16,765.4
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,1029.36,752.62
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,1002.86,734.2
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,972.64,713.54
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,936.56,690.44
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,897.19,665.11
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,795.46,596.8
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,689.57,520.32
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,707.16,536.09
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,699.65,532.14
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,641.47,488.53
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,582.17,443.0
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,519.69,393.37
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,455.51,340.81
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,353.03,261.66
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,276.95,205.2
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,247.63,172.98
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,196.03,120.89
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,134.23,75.01
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,72.94,41.38
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,47.03,35.84
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,43.08,32.44
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,35.87,25.82
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.43,18.57
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.03,0.11
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,46.21,24.26
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,95.52,74.63
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,143.12,116.74
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,191.57,158.42
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,235.98,195.36
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,281.6,231.98
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,462.73,377.43
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,629.1,502.9
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,757.37,591.74
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,877.94,671.29
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,920.1,695.13
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,959.63,717.68
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,990.16,735.43
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,1017.33,751.04
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,1024.61,753.84
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,1038.76,761.44
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,1045.96,765.19
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,1049.18,766.55
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,1044.4,762.86
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,1035.61,756.74
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,1020.81,747.8
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,1002.12,736.42
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,976.02,719.2
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,946.42,699.63
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,912.04,677.45
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,874.53,653.05
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,829.58,623.64
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,782.4,592.36
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,732.29,556.68
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,682.77,519.96
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,622.08,474.19
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,562.34,427.94
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,501.84,380.51
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,439.48,330.12
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,376.46,277.3
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,315.46,225.1
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,253.61,172.92
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,195.28,124.97
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,137.92,82.86
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,86.77,55.42
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,62.08,48.7
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,53.38,41.14
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,43.16,31.93
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,32.61,21.99
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,16.48,2.28
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.08,3.98
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,28.42,17.97
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,48.93,35.83
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,68.81,52.99
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,91.07,71.86
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,113.09,90.14
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,383.66,319.99
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,654.86,536.26
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,554.03,451.34
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,440.42,356.34
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,303.04,244.38
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,140.37,109.42
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,150.05,117.16
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,159.77,124.76
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,133.65,103.25
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,108.44,82.57
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,112.57,85.62
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,116.69,88.64
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,96.37,72.14
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,76.42,55.98
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,78.66,57.76
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,80.93,59.55
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,51.05,35.5
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.5
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.51
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.52
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,195.24,150.62
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,366.98,283.06
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,247.45,190.6
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,131.5,99.5
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,277.95,216.14
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,401.32,310.82
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,314.81,243.82
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,238.26,184.83
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,294.16,223.46
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,309.24,223.57
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,199.59,143.47
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,141.01,109.07
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,120.1,92.74
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,100.17,77.15
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,81.66,65.32
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,63.98,49.95
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,45.74,33.81
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,27.19,17.2
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,13.65,1.65
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.31,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.63,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.82,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.02,0.29
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.22,2.17
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,11.43,4.04
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,60.55,45.31
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,115.29,90.45
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,131.44,103.18
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,147.57,115.75
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,192.38,151.78
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,237.71,187.64
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,196.81,154.18
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,157.72,122.21
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,166.99,129.46
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,176.26,136.66
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,226.19,176.17
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,276.3,215.34
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,339.19,263.7
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,385.66,298.71
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,395.88,306.29
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,405.55,313.54
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,425.39,328.89
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,443.94,343.21
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,277.71,215.35
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,116.9,88.18
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,191.64,147.8
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,265.43,205.77
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,158.83,122.05
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,54.96,38.94
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,35.41,23.18
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,15.91,7.34
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,18.55,9.54
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,21.19,11.74
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.11,5.97
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,14.54,6.42
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,22.03,12.73
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,18.93,10.22
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,15.83,7.68
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.3,5.19
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,8.78,2.07
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.14,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.5,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.75,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,45.46,32.37
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,88.43,67.64
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,377.22,306.9
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,664.24,529.08
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,585.85,463.32
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,498.92,391.88
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,438.26,342.07
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,356.93,276.4
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,430.44,332.34
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,522.12,399.82
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,660.9,503.56
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,779.88,589.54
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,712.81,537.4
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,629.16,474.43
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,673.37,506.31
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,698.74,524.08
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,618.3,464.64
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,554.62,416.96
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,727.14,549.6
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,852.87,640.64
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,809.89,609.75
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,764.58,578.22
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,715.3,542.34
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,664.35,504.53
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,605.78,459.44
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,547.37,413.64
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,488.39,367.29
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,430.0,320.03
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,369.06,269.78
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,310.04,220.06
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,250.47,170.29
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,194.52,124.87
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,139.32,84.91
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,89.77,58.58
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,65.24,51.02
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,58.27,45.06
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,47.13,35.08
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,35.59,24.41
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,17.99,5.63
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.5,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.14,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.1,2.83
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.06,6.23
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,18.47,9.98
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,22.89,13.69
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,25.11,15.46
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,27.33,17.21
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,23.81,14.2
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,20.29,11.22
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,23.84,14.07
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,27.39,16.9
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,35.38,23.38
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,43.38,29.84
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,35.86,23.65
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,28.34,17.48
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,59.89,43.03
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,91.8,68.6
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,85.44,63.41
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,79.12,58.3
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,169.04,130.01
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,260.47,201.28
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,275.34,212.62
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,289.83,223.88
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,213.82,164.87
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,140.24,106.98
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,135.56,103.4
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,130.99,99.85
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,137.73,105.36
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,144.3,110.74
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,109.69,83.28
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,75.38,55.81
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,77.58,57.75
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,79.77,59.7
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,84.1,63.41
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,88.26,67.01
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,61.91,45.71
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,35.28,23.87
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,30.41,19.94
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,25.54,15.94
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,20.67,12.65
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,15.82,8.34
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,10.97,3.96
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.14,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.07,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.82,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.58,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,11.41,3.98
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,17.58,9.41
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,23.76,14.79
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,30.39,20.47
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,37.04,26.05
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,81.08,63.15
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,129.52,103.12
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,70.81,53.93
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,19.41,10.71
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,74.41,56.51
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,133.1,104.36
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,393.02,317.56
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,652.71,518.68
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,363.37,292.64
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,58.54,42.57
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,39.0,26.56
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,187.15,147.24
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,362.01,284.65
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,208.16,163.06
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,78.26,58.24
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,98.13,74.39
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,118.02,90.45
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,155.43,120.69
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,192.48,150.44
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,289.11,227.68
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,376.2,296.0
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,296.28,233.19
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,217.34,170.66
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,173.11,135.56
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,130.05,101.02
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,82.92,62.96
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,35.36,23.86
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,53.96,39.46
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,72.6,55.12
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,58.35,43.5
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,44.14,31.78
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,37.93,26.63
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,31.72,21.43
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,25.97,17.57
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,20.23,12.43
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,14.5,7.19
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,8.77,1.94
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,11.86,3.77
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,20.24,11.41
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,31.29,21.07
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,42.36,30.63
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,54.34,40.86
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,66.81,51.35
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,79.49,61.73
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,92.17,71.95
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,49.04,35.71
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,18.54,9.92
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,29.17,18.71
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,29.62,18.98
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.08,19.26
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,25.67,15.53
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,21.25,11.83
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,23.03,13.27
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,24.81,14.71
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,31.04,19.73
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,37.27,24.72
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,81.42,60.37
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,126.46,96.29
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,224.29,173.61
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,334.03,257.9
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,471.17,363.39
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,587.05,449.38
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,368.16,284.72
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,152.92,116.63
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,360.96,282.19
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,533.56,411.97
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,391.47,303.26
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,268.45,208.35
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,309.17,240.42
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,335.74,259.36
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,191.8,147.75
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,61.04,44.82
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,141.09,102.66
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,188.73,130.99
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,141.69,95.74
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,98.94,70.66
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,75.52,60.7
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,62.8,49.61
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,51.52,39.45
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,37.27,26.38
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,19.2,8.22
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.64,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,22.49,12.45
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,39.99,28.07
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,63.08,48.06
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,85.56,67.22
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,110.52,88.22
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,135.78,109.04
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,231.82,188.89
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,336.1,272.42
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,478.68,384.66
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,612.44,485.36
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,613.73,481.85
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,610.86,476.3
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,651.93,504.86
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,692.06,531.98
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,680.59,519.76
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,666.64,506.37
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,879.17,662.41
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,1049.22,772.4
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,950.39,703.33
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,823.76,611.47
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,928.58,688.67
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1000.2,734.23
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,973.23,715.06
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,942.8,694.74
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,907.89,672.25
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,869.84,647.59
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,826.39,619.55
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,780.35,589.42
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,730.1,554.11
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,677.89,515.68
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,622.05,473.84
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,564.99,429.79
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,434.28,331.02
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,335.71,257.24
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,343.37,257.18
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,316.03,223.93
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,226.86,159.44
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,181.77,135.16
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,139.78,92.08
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,68.74,39.91
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,47.41,36.12
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,43.94,33.15
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,37.29,27.09
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,30.4,20.54
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,19.42,8.75
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,38.09,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,105.99,0.7
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,224.46,176.15
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,343.88,283.17
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,442.89,368.81
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,550.74,457.87
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,627.07,515.93
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,701.69,569.96
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,771.6,617.15
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,841.9,662.78
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,893.34,696.33
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,933.67,721.56
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,973.54,745.67
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,1010.5,767.53
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,1037.87,785.41
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,1061.56,800.96
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,1077.35,809.69
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,1089.06,815.84
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,1093.42,818.43
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,1093.53,818.38
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,1086.94,812.75
