Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,1076.1,804.41
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,1058.06,792.21
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,1035.98,777.41
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,1007.68,756.88
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,975.69,733.92
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,938.32,708.18
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,897.69,680.14
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,851.07,648.03
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,801.97,613.93
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,749.91,576.09
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,695.82,534.58
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,637.01,488.68
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,577.2,440.92
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,515.07,390.54
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,452.71,338.54
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,384.96,280.69
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,320.49,224.58
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,254.93,168.2
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,192.02,115.99
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,130.46,71.43
2016,3,13,17,0,709.0,72.0,2.3,23.0,319.0,69.06,39.85
2016,3,13,17,15,652.0,65.5,2.15,22.0,261.5,48.14,36.28
2016,3,13,17,30,595.0,59.0,2.0,21.0,204.0,44.69,33.37
2016,3,13,17,45,501.0,49.5,1.9,20.0,149.5,38.47,27.82
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,32.08,21.81
2016,3,13,18,15,242.5,25.5,1.75,18.5,53.5,20.7,9.92
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,10.01,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,54.96,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,147.71,34.62
2016,3,14,7,15,368.5,30.0,3.5,15.0,77.5,264.64,208.38
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,386.35,315.86
2016,3,14,7,45,597.5,50.0,3.75,17.0,183.5,474.31,391.01
2016,3,14,8,0,678.0,58.0,3.9,18.0,241.0,564.36,463.97
2016,3,14,8,15,727.5,63.5,3.75,18.5,300.0,639.1,520.07
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,715.72,574.91
2016,3,14,8,45,809.0,73.5,3.45,20.0,416.0,778.03,615.73
2016,3,14,9,0,841.0,78.0,3.3,21.0,473.0,839.78,654.45
2016,3,14,9,15,864.5,81.0,3.35,22.0,526.5,891.03,685.59
2016,3,14,9,30,888.0,84.0,3.4,23.0,580.0,931.16,708.38
2016,3,14,9,45,903.5,87.5,3.45,24.0,628.0,970.8,730.5
2016,3,14,10,0,919.0,91.0,3.5,25.0,676.0,1007.42,750.24
2016,3,14,10,15,931.5,93.0,3.75,25.5,717.5,1035.99,767.41
2016,3,14,10,30,944.0,95.0,4.0,26.0,759.0,1060.95,782.24
2016,3,14,10,45,952.0,97.0,4.3,27.0,793.0,1077.56,790.42
2016,3,14,11,0,960.0,99.0,4.6,28.0,827.0,1090.12,796.0
2016,3,14,11,15,966.0,100.0,4.6,28.0,853.5,1095.34,798.23
2016,3,14,11,30,972.0,101.0,4.6,28.0,880.0,1096.34,797.95
2016,3,14,11,45,975.5,102.0,4.6,28.5,897.0,1090.55,791.9
2016,3,14,12,0,979.0,103.0,4.6,29.0,914.0,1080.51,783.32
2016,3,14,12,15,981.0,103.0,4.6,29.0,922.0,1063.72,772.13
2016,3,14,12,30,983.0,103.0,4.6,29.0,930.0,1042.82,758.43
2016,3,14,12,45,981.5,103.5,4.65,29.5,928.5,1015.19,739.18
2016,3,14,13,0,980.0,104.0,4.7,30.0,927.0,983.81,717.75
2016,3,14,13,15,977.5,103.5,4.7,30.0,916.0,946.96,693.79
2016,3,14,13,30,975.0,103.0,4.7,30.0,905.0,906.75,667.51
2016,3,14,13,45,968.5,102.5,4.7,30.0,885.0,860.25,636.82
2016,3,14,14,0,962.0,102.0,4.7,30.0,865.0,811.11,604.09
2016,3,14,14,15,954.5,101.0,4.55,29.5,836.5,758.38,568.26
2016,3,14,14,30,947.0,100.0,4.4,29.0,808.0,703.58,528.76
2016,3,14,14,45,930.5,100.5,4.3,29.0,770.0,643.08,483.14
2016,3,14,15,0,914.0,101.0,4.2,29.0,732.0,581.95,435.85
2016,3,14,15,15,899.5,98.5,3.95,28.5,688.5,518.78,386.25
2016,3,14,15,30,885.0,96.0,3.7,28.0,645.0,455.45,334.91
2016,3,14,15,45,864.0,93.5,3.5,28.0,595.5,387.22,277.99
2016,3,14,16,0,843.0,91.0,3.3,28.0,546.0,322.35,222.58
2016,3,14,16,15,816.0,87.5,3.05,27.0,492.0,256.89,167.6
2016,3,14,16,30,789.0,84.0,2.8,26.0,438.0,194.15,116.52
2016,3,14,16,45,751.0,79.0,2.6,25.5,380.5,132.12,72.13
2016,3,14,17,0,713.0,74.0,2.4,25.0,323.0,69.98,40.51
2016,3,14,17,15,656.0,67.0,2.35,24.0,265.0,49.24,36.9
2016,3,14,17,30,599.0,60.0,2.3,23.0,207.0,45.43,33.72
2016,3,14,17,45,508.0,50.5,2.25,22.0,152.5,39.26,28.25
2016,3,14,18,0,417.0,41.0,2.2,21.0,98.0,32.91,22.34
2016,3,14,18,15,256.5,26.0,2.25,20.5,56.0,21.1,10.38
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.01,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,37.0,10.0,3.75,15.5,12.0,24.87,0.0
2016,3,15,7,0,74.0,20.0,3.9,16.0,24.0,69.63,23.78
2016,3,15,7,15,163.0,39.5,3.9,16.5,62.5,164.3,128.15
2016,3,15,7,30,252.0,59.0,3.9,17.0,101.0,248.36,202.59
2016,3,15,7,45,313.0,76.5,3.95,18.0,149.0,320.7,264.58
2016,3,15,8,0,374.0,94.0,4.0,19.0,197.0,398.49,328.59
2016,3,15,8,15,418.0,106.5,3.9,20.0,245.0,462.18,378.61
2016,3,15,8,30,462.0,119.0,3.8,21.0,293.0,528.55,428.59
2016,3,15,8,45,631.5,102.5,3.75,22.0,380.0,673.2,536.18
2016,3,15,9,0,801.0,86.0,3.7,23.0,467.0,816.16,635.23
2016,3,15,9,15,825.5,89.5,3.7,23.5,519.5,867.65,667.24
2016,3,15,9,30,850.0,93.0,3.7,24.0,572.0,917.3,697.91
2016,3,15,9,45,869.5,95.5,3.7,25.0,620.0,958.79,721.06
2016,3,15,10,0,889.0,98.0,3.7,26.0,668.0,987.47,735.26
2016,3,15,10,15,901.5,100.0,3.75,26.5,709.0,1015.38,750.71
2016,3,15,10,30,914.0,102.0,3.8,27.0,750.0,1039.79,763.84
2016,3,15,10,45,923.5,103.5,3.9,28.0,783.5,1056.91,771.07
2016,3,15,11,0,933.0,105.0,4.0,29.0,817.0,1070.12,775.89
2016,3,15,11,15,939.0,106.5,4.05,29.0,842.5,1075.75,778.72
2016,3,15,11,30,945.0,108.0,4.1,29.0,868.0,1077.23,779.12
2016,3,15,11,45,940.0,113.5,4.2,29.0,882.5,1067.88,773.06
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,1054.44,764.55
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,1037.65,753.69
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,1016.97,740.4
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,990.5,722.2
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,960.39,701.66
2016,3,15,13,15,934.5,117.5,4.55,29.5,898.0,923.81,678.88
2016,3,15,13,30,931.0,117.0,4.5,29.0,887.0,884.12,653.87
2016,3,15,13,45,928.5,114.5,4.5,29.0,868.0,840.34,624.81
2016,3,15,14,0,926.0,112.0,4.5,29.0,849.0,793.77,593.61
2016,3,15,14,15,918.0,110.5,4.4,29.0,821.0,741.74,556.86
2016,3,15,14,30,910.0,109.0,4.3,29.0,793.0,687.81,516.99
2016,3,15,14,45,774.5,157.0,4.2,29.0,720.5,603.44,453.19
2016,3,15,15,0,639.0,205.0,4.1,29.0,648.0,527.56,395.1
2016,3,15,15,15,632.0,191.0,3.85,28.5,607.0,470.85,351.52
2016,3,15,15,30,625.0,177.0,3.6,28.0,566.0,414.01,306.47
2016,3,15,15,45,685.5,142.0,3.35,28.0,538.5,362.95,262.8
2016,3,15,16,0,746.0,107.0,3.1,28.0,511.0,304.09,211.17
2016,3,15,16,15,777.0,87.0,2.8,27.0,471.5,246.97,161.18
2016,3,15,16,30,808.0,67.0,2.5,26.0,432.0,182.03,106.08
2016,3,15,16,45,748.0,71.5,2.25,25.5,375.5,124.78,66.41
2016,3,15,17,0,688.0,76.0,2.0,25.0,319.0,70.1,41.32
2016,3,15,17,15,631.0,69.5,2.0,23.5,262.0,50.97,38.47
2016,3,15,17,30,574.0,63.0,2.0,22.0,205.0,47.7,35.84
2016,3,15,17,45,480.5,53.0,2.0,21.0,151.0,41.22,30.09
2016,3,15,18,0,387.0,43.0,2.0,20.0,97.0,34.54,23.88
2016,3,15,18,15,193.5,28.5,2.15,19.5,55.5,22.28,11.62
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.0,1.85,12.5,13.5,29.03,0.0
2016,3,16,7,0,89.0,22.0,2.0,13.0,27.0,80.74,37.72
2016,3,16,7,15,173.0,41.5,2.15,13.5,66.0,172.14,136.42
2016,3,16,7,30,257.0,61.0,2.3,14.0,105.0,253.86,208.96
2016,3,16,7,45,320.5,75.0,2.45,15.0,150.5,323.56,268.97
2016,3,16,8,0,384.0,89.0,2.6,16.0,196.0,399.17,331.42
2016,3,16,8,15,392.0,110.0,2.9,16.5,240.0,447.46,369.8
2016,3,16,8,30,400.0,131.0,3.2,17.0,284.0,494.83,406.2
2016,3,16,8,45,585.5,113.0,3.55,18.0,374.0,648.2,524.87
2016,3,16,9,0,771.0,95.0,3.9,19.0,464.0,801.82,635.47
2016,3,16,9,15,795.5,99.0,4.1,19.5,516.0,853.01,668.97
2016,3,16,9,30,820.0,103.0,4.3,20.0,568.0,902.4,701.36
2016,3,16,9,45,841.5,104.5,4.55,21.0,615.5,943.84,727.01
2016,3,16,10,0,863.0,106.0,4.8,22.0,663.0,982.63,750.86
2016,3,16,10,15,875.5,108.5,4.7,22.0,703.0,1010.81,767.37
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,1024.7,774.13
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.5,1041.41,781.42
2016,3,16,11,0,907.0,114.0,4.4,23.0,810.0,1054.31,786.56
2016,3,16,11,15,912.5,115.0,4.2,23.0,834.5,1058.67,787.03
2016,3,16,11,30,918.0,116.0,4.0,23.0,859.0,1059.02,785.01
2016,3,16,11,45,919.0,118.5,3.8,23.5,874.0,1052.43,777.02
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,1041.82,766.61
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,1025.19,753.9
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,1004.72,738.84
2016,3,16,12,45,917.5,123.5,3.05,24.5,901.0,976.45,717.78
2016,3,16,13,0,913.0,125.0,2.9,25.0,898.0,944.82,694.71
2016,3,16,13,15,909.5,124.5,2.75,25.0,887.0,908.92,670.28
2016,3,16,13,30,906.0,124.0,2.6,25.0,876.0,869.99,643.85
2016,3,16,13,45,896.5,125.5,2.5,25.5,855.5,825.43,612.74
2016,3,16,14,0,887.0,127.0,2.4,26.0,835.0,778.65,580.12
2016,3,16,14,15,878.5,125.5,2.3,26.0,807.5,727.86,544.02
2016,3,16,14,30,870.0,124.0,2.2,26.0,780.0,677.44,507.03
2016,3,16,14,45,833.5,134.0,2.15,26.0,739.0,616.73,461.9
2016,3,16,15,0,797.0,144.0,2.1,26.0,698.0,557.5,416.79
2016,3,16,15,15,780.0,140.5,2.0,25.5,656.0,495.53,369.24
2016,3,16,15,30,763.0,137.0,1.9,25.0,614.0,435.39,321.45
2016,3,16,15,45,728.5,137.0,1.85,25.0,564.0,372.91,270.3
2016,3,16,16,0,694.0,137.0,1.8,25.0,514.0,313.61,220.84
2016,3,16,16,15,662.5,130.5,1.65,24.5,462.0,253.12,170.77
2016,3,16,16,30,631.0,124.0,1.5,24.0,410.0,196.24,125.18
2016,3,16,16,45,569.5,120.0,1.35,24.0,353.5,142.59,87.95
2016,3,16,17,0,508.0,116.0,1.2,24.0,297.0,94.45,64.24
2016,3,16,17,15,448.0,103.5,1.1,23.0,242.5,74.96,59.11
2016,3,16,17,30,388.0,91.0,1.0,22.0,188.0,67.27,52.69
2016,3,16,17,45,290.5,74.5,0.95,21.5,136.5,56.08,42.81
2016,3,16,18,0,193.0,58.0,0.9,21.0,85.0,45.31,32.94
2016,3,16,18,15,107.0,34.0,0.95,20.5,48.0,27.2,15.63
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,9.1,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.25,17.5,3.5,3.18,0.0
2016,3,17,7,0,0.0,7.0,1.4,18.0,7.0,6.14,0.0
2016,3,17,7,15,0.0,16.5,1.4,18.5,16.5,14.5,6.19
2016,3,17,7,30,0.0,26.0,1.4,19.0,26.0,22.88,13.48
2016,3,17,7,45,0.0,37.5,1.45,19.5,37.5,33.05,22.18
2016,3,17,8,0,0.0,49.0,1.5,20.0,49.0,43.24,30.74
2016,3,17,8,15,0.0,72.5,1.45,20.0,72.5,64.71,48.62
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,87.55,67.34
2016,3,17,8,45,0.0,116.5,1.35,20.5,116.5,107.31,83.08
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,127.04,98.5
2016,3,17,9,15,0.0,144.5,1.3,21.5,144.5,133.37,102.97
2016,3,17,9,30,0.0,152.0,1.3,22.0,152.0,139.86,107.56
2016,3,17,9,45,22.0,213.0,1.3,22.5,227.5,221.89,172.06
2016,3,17,10,0,44.0,274.0,1.3,23.0,303.0,324.94,249.91
2016,3,17,10,15,44.5,291.0,1.3,23.0,322.0,342.15,261.53
2016,3,17,10,30,45.0,308.0,1.3,23.0,341.0,359.12,273.38
2016,3,17,10,45,50.5,328.5,1.35,23.5,366.5,384.73,291.28
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,409.95,308.67
2016,3,17,11,15,80.0,375.5,1.4,24.0,439.5,459.97,344.79
2016,3,17,11,30,104.0,402.0,1.4,24.0,487.0,509.08,379.53
2016,3,17,11,45,134.0,415.5,1.45,24.0,527.0,565.41,419.24
2016,3,17,12,0,164.0,429.0,1.5,24.0,567.0,602.72,445.39
2016,3,17,12,15,103.5,402.5,1.55,24.0,490.0,493.99,367.65
2016,3,17,12,30,43.0,376.0,1.6,24.0,413.0,404.07,302.13
2016,3,17,12,45,126.5,405.0,1.65,24.5,513.0,518.36,386.26
2016,3,17,13,0,210.0,434.0,1.7,25.0,613.0,612.57,452.44
2016,3,17,13,15,228.5,425.5,1.7,25.0,618.5,607.61,448.74
2016,3,17,13,30,247.0,417.0,1.7,25.0,624.0,600.66,444.41
2016,3,17,13,45,289.5,397.0,1.7,25.0,634.0,606.84,449.64
2016,3,17,14,0,332.0,377.0,1.7,25.0,644.0,600.44,445.94
2016,3,17,14,15,251.5,376.5,1.65,25.0,575.0,522.89,389.81
2016,3,17,14,30,171.0,376.0,1.6,25.0,506.0,448.45,335.7
2016,3,17,14,45,324.0,320.5,1.55,25.0,552.0,478.02,358.84
2016,3,17,15,0,477.0,265.0,1.5,25.0,598.0,490.11,366.93
2016,3,17,15,15,402.0,269.5,1.5,24.5,539.0,424.22,317.87
2016,3,17,15,30,327.0,274.0,1.5,24.0,480.0,368.04,275.92
2016,3,17,15,45,381.5,239.0,1.5,24.0,461.0,333.72,247.58
2016,3,17,16,0,436.0,204.0,1.5,24.0,442.0,291.77,211.73
2016,3,17,16,15,414.5,189.0,1.5,23.5,398.0,242.22,171.89
2016,3,17,16,30,393.0,174.0,1.5,23.0,354.0,195.33,135.02
2016,3,17,16,45,375.5,153.0,1.5,23.0,307.0,147.14,99.57
2016,3,17,17,0,358.0,132.0,1.5,23.0,260.0,101.53,72.68
2016,3,17,17,15,321.5,113.0,1.35,22.5,213.5,84.55,67.43
2016,3,17,17,30,285.0,94.0,1.2,22.0,167.0,71.52,56.33
2016,3,17,17,45,229.0,74.0,1.1,21.5,123.0,57.23,43.81
2016,3,17,18,0,173.0,54.0,1.0,21.0,79.0,42.46,30.57
2016,3,17,18,15,86.5,33.0,1.05,20.5,45.5,26.46,15.28
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,18.5,16.5,32.48,0.0
2016,3,18,7,0,94.0,27.0,0.9,19.0,33.0,92.99,55.27
2016,3,18,7,15,197.0,47.5,1.0,19.0,77.5,192.91,150.72
2016,3,18,7,30,300.0,68.0,1.1,19.0,122.0,288.51,232.05
2016,3,18,7,45,381.5,81.0,1.25,19.5,175.0,370.96,300.37
2016,3,18,8,0,463.0,94.0,1.4,20.0,228.0,460.97,371.96
2016,3,18,8,15,231.5,69.0,1.45,20.0,136.0,274.58,224.15
2016,3,18,8,30,0.0,44.0,1.5,20.0,44.0,38.81,26.77
2016,3,18,8,45,0.0,38.5,1.6,20.5,38.5,33.96,22.72
2016,3,18,9,0,0.0,33.0,1.7,21.0,33.0,29.11,18.56
2016,3,18,9,15,0.0,38.0,1.7,21.0,38.0,33.55,22.15
2016,3,18,9,30,0.0,43.0,1.7,21.0,43.0,38.0,25.71
2016,3,18,9,45,0.0,69.0,1.75,21.5,69.0,61.1,44.38
2016,3,18,10,0,0.0,95.0,1.8,22.0,95.0,84.31,62.85
2016,3,18,10,15,0.0,108.5,1.75,22.5,108.5,96.83,72.53
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,109.38,82.14
2016,3,18,10,45,10.0,204.0,1.65,23.5,212.0,197.47,150.86
2016,3,18,11,0,20.0,286.0,1.6,24.0,302.0,287.86,218.84
2016,3,18,11,15,123.5,348.0,1.5,24.0,448.5,491.15,369.99
2016,3,18,11,30,227.0,410.0,1.4,24.0,595.0,658.25,486.35
2016,3,18,11,45,124.0,361.5,1.3,24.5,463.5,497.22,369.09
2016,3,18,12,0,21.0,313.0,1.2,25.0,332.0,310.04,231.3
2016,3,18,12,15,21.5,315.5,1.05,25.0,334.5,311.41,232.84
2016,3,18,12,30,22.0,318.0,0.9,25.0,337.0,312.67,233.31
2016,3,18,12,45,129.0,375.5,0.8,25.5,485.5,490.55,362.23
2016,3,18,13,0,236.0,433.0,0.7,26.0,634.0,634.05,458.57
2016,3,18,13,15,271.0,419.5,0.8,26.0,648.5,647.24,467.55
2016,3,18,13,30,306.0,406.0,0.9,26.0,663.0,646.3,468.59
2016,3,18,13,45,568.0,277.0,1.0,26.0,739.5,717.93,523.42
2016,3,18,14,0,830.0,148.0,1.1,26.0,816.0,759.83,556.23
2016,3,18,14,15,579.5,250.0,1.2,26.0,709.0,638.29,469.88
2016,3,18,14,30,329.0,352.0,1.3,26.0,602.0,530.88,392.61
2016,3,18,14,45,272.0,345.0,1.4,26.0,545.5,468.2,348.54
2016,3,18,15,0,215.0,338.0,1.5,26.0,489.0,409.39,306.1
2016,3,18,15,15,329.0,292.0,1.5,26.0,507.5,408.0,304.69
2016,3,18,15,30,443.0,246.0,1.5,26.0,526.0,392.46,290.65
2016,3,18,15,45,221.5,190.0,1.55,26.0,330.0,238.07,176.71
2016,3,18,16,0,0.0,134.0,1.6,26.0,134.0,117.14,88.03
2016,3,18,16,15,0.0,126.0,1.6,25.5,126.0,109.79,82.91
2016,3,18,16,30,0.0,118.0,1.6,25.0,118.0,102.39,77.48
2016,3,18,16,45,0.0,102.0,1.65,24.5,102.0,88.53,66.75
2016,3,18,17,0,0.0,86.0,1.7,24.0,86.0,74.8,55.94
2016,3,18,17,15,0.0,70.5,2.0,23.0,70.5,61.7,47.79
2016,3,18,17,30,0.0,55.0,2.3,22.0,55.0,48.56,36.59
2016,3,18,17,45,0.0,40.0,2.65,21.5,40.0,35.28,24.95
2016,3,18,18,0,0.0,25.0,3.0,21.0,25.0,22.01,13.18
2016,3,18,18,15,0.0,14.0,3.75,20.0,14.0,12.3,4.19
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.5,14.5,6.8,7.0,19.5,43.17,0.0
2016,3,19,7,0,139.0,29.0,6.8,7.0,39.0,129.62,88.59
2016,3,19,7,15,248.5,48.0,6.85,7.0,86.0,221.23,183.92
2016,3,19,7,30,358.0,67.0,6.9,7.0,133.0,321.84,276.12
2016,3,19,7,45,189.5,87.0,6.95,7.5,123.5,240.61,207.16
2016,3,19,8,0,21.0,107.0,7.0,8.0,114.0,119.76,99.45
2016,3,19,8,15,326.0,107.5,7.0,8.5,236.0,395.5,342.73
2016,3,19,8,30,631.0,108.0,7.0,9.0,358.0,656.47,561.59
2016,3,19,8,45,674.0,112.5,7.05,9.5,414.5,722.52,611.38
2016,3,19,9,0,717.0,117.0,7.1,10.0,471.0,788.99,660.88
2016,3,19,9,15,743.5,122.5,7.05,10.5,523.0,841.82,698.34
2016,3,19,9,30,770.0,128.0,7.0,11.0,575.0,893.16,733.99
2016,3,19,9,45,794.0,129.5,7.0,11.5,622.5,929.11,757.62
2016,3,19,10,0,818.0,131.0,7.0,12.0,670.0,969.37,784.33
2016,3,19,10,15,832.5,134.0,6.95,12.5,711.0,999.12,802.71
2016,3,19,10,30,847.0,137.0,6.9,13.0,752.0,1025.51,818.57
2016,3,19,10,45,863.0,136.5,6.85,13.5,786.5,1045.94,830.05
2016,3,19,11,0,879.0,136.0,6.8,14.0,821.0,1062.63,838.88
2016,3,19,11,15,886.0,137.5,6.75,14.0,846.5,1068.51,841.65
2016,3,19,11,30,893.0,139.0,6.7,14.0,872.0,1058.48,833.19
2016,3,19,11,45,903.0,136.5,6.65,14.5,890.0,1055.31,828.35
2016,3,19,12,0,913.0,134.0,6.6,15.0,908.0,1048.11,820.78
2016,3,19,12,15,915.0,134.5,6.5,15.0,915.5,1032.13,808.4
2016,3,19,12,30,917.0,135.0,6.4,15.0,923.0,1012.31,793.45
2016,3,19,12,45,921.5,132.0,6.35,15.5,923.0,987.59,773.93
2016,3,19,13,0,926.0,129.0,6.3,16.0,923.0,959.13,751.88
2016,3,19,13,15,923.5,128.5,6.2,16.0,912.0,923.4,725.86
2016,3,19,13,30,921.0,128.0,6.1,16.0,901.0,884.54,697.58
2016,3,19,13,45,919.5,125.0,6.1,16.0,882.5,841.15,666.39
2016,3,19,14,0,918.0,122.0,6.1,16.0,864.0,794.93,632.92
2016,3,19,14,15,911.0,120.5,6.05,16.0,836.0,743.65,593.58
2016,3,19,14,30,904.0,119.0,6.0,16.0,808.0,690.42,551.32
2016,3,19,14,45,897.5,115.0,5.95,16.0,773.5,633.52,505.3
2016,3,19,15,0,891.0,111.0,5.9,16.0,739.0,575.14,456.87
2016,3,19,15,15,877.0,108.5,5.8,15.5,696.0,512.05,404.08
2016,3,19,15,30,863.0,106.0,5.7,15.0,653.0,449.26,349.85
2016,3,19,15,45,846.0,101.5,5.65,15.0,604.5,383.88,291.56
2016,3,19,16,0,829.0,97.0,5.6,15.0,556.0,319.43,233.05
2016,3,19,16,15,803.0,93.0,5.45,14.5,502.0,254.63,175.04
2016,3,19,16,30,777.0,89.0,5.3,14.0,448.0,192.48,121.59
2016,3,19,16,45,740.5,83.5,5.15,14.0,391.0,126.35,71.78
2016,3,19,17,0,704.0,78.0,5.0,14.0,334.0,69.02,43.63
2016,3,19,17,15,649.5,71.0,4.6,13.0,276.0,51.83,40.98
2016,3,19,17,30,595.0,64.0,4.2,12.0,218.0,48.19,37.84
2016,3,19,17,45,506.5,54.5,3.8,11.5,162.5,42.18,32.27
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,35.99,26.27
2016,3,19,18,15,269.5,30.0,3.25,10.5,63.0,24.35,14.67
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,135.0,13.0,3.25,4.5,23.5,70.23,0.0
2016,3,20,7,0,270.0,26.0,3.5,5.0,47.0,192.68,140.55
2016,3,20,7,15,391.0,38.5,3.55,5.5,97.5,288.92,241.74
2016,3,20,7,30,512.0,51.0,3.6,6.0,148.0,397.69,339.69
2016,3,20,7,45,582.0,60.0,3.65,7.0,205.5,480.75,411.87
2016,3,20,8,0,652.0,69.0,3.7,8.0,263.0,569.2,484.88
2016,3,20,8,15,699.0,75.5,3.75,8.5,322.0,641.94,541.39
2016,3,20,8,30,746.0,82.0,3.8,9.0,381.0,711.94,593.51
2016,3,20,8,45,777.5,87.0,3.9,10.0,437.5,773.3,636.39
2016,3,20,9,0,809.0,92.0,4.0,11.0,494.0,834.04,677.55
2016,3,20,9,15,832.5,96.0,3.95,11.5,547.5,885.32,711.22
2016,3,20,9,30,856.0,100.0,3.9,12.0,601.0,934.64,742.79
2016,3,20,9,45,873.5,103.0,3.9,12.5,648.5,974.72,767.52
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,1011.85,789.95
2016,3,20,10,15,904.0,108.5,3.95,13.0,737.5,1030.15,800.94
2016,3,20,10,30,917.0,111.0,4.0,13.0,779.0,1055.21,816.91
2016,3,20,10,45,926.5,112.5,4.05,13.5,813.0,1071.87,825.57
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,1084.57,831.71
2016,3,20,11,15,942.5,115.0,4.15,14.0,872.5,1089.61,834.34
2016,3,20,11,30,949.0,116.0,4.2,14.0,898.0,1090.5,834.39
2016,3,20,11,45,955.0,115.5,4.3,14.5,915.5,1085.09,829.09
2016,3,20,12,0,961.0,115.0,4.4,15.0,933.0,1075.5,821.59
2016,3,20,12,15,962.5,115.5,4.45,15.0,940.5,1058.39,810.14
2016,3,20,12,30,964.0,116.0,4.5,15.0,948.0,1037.27,796.07
2016,3,20,12,45,965.5,115.0,4.6,15.5,947.0,1010.72,777.26
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,980.37,755.82
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.0,943.4,730.33
2016,3,20,13,30,962.0,113.0,4.7,16.0,924.0,903.15,702.46
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.0,858.76,671.46
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,811.43,638.11
2016,3,20,14,15,951.0,107.5,4.7,16.0,857.5,758.38,599.11
2016,3,20,14,30,944.0,106.0,4.7,16.0,829.0,703.27,556.42
2016,3,20,14,45,937.0,103.0,4.7,16.0,793.5,644.98,510.2
2016,3,20,15,0,930.0,100.0,4.7,16.0,758.0,585.14,461.38
2016,3,20,15,15,917.0,97.5,4.6,15.5,714.5,521.64,408.71
2016,3,20,15,30,904.0,95.0,4.5,15.0,671.0,457.79,354.0
2016,3,20,15,45,890.0,91.0,4.45,15.0,622.0,392.26,295.79
2016,3,20,16,0,876.0,87.0,4.4,15.0,573.0,323.27,233.71
2016,3,20,16,15,851.5,83.5,4.2,14.5,518.5,256.34,173.88
2016,3,20,16,30,827.0,80.0,4.0,14.0,464.0,191.79,118.46
2016,3,20,16,45,796.5,74.5,3.8,14.0,406.5,127.71,70.71
2016,3,20,17,0,766.0,69.0,3.6,14.0,349.0,67.4,41.88
2016,3,20,17,15,715.0,63.5,3.1,13.0,290.0,50.69,39.97
2016,3,20,17,30,664.0,58.0,2.6,12.0,231.0,43.55,33.69
2016,3,20,17,45,583.0,49.5,2.1,11.0,173.5,38.13,28.75
2016,3,20,18,0,502.0,41.0,1.6,10.0,116.0,32.54,23.39
2016,3,20,18,15,347.5,28.0,1.6,9.5,69.5,22.56,13.4
2016,3,20,18,30,193.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,96.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.5,1.9,3.0,27.5,86.92,0.0
2016,3,21,7,0,344.0,27.0,2.2,4.0,55.0,231.34,174.75
2016,3,21,7,15,465.0,37.5,2.35,5.0,108.0,328.57,274.8
2016,3,21,7,30,586.0,48.0,2.5,6.0,161.0,439.04,372.7
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,517.71,440.63
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,606.55,512.38
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,678.36,567.13
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,751.36,620.89
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,812.15,662.87
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,872.03,703.12
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,912.9,728.45
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,959.9,757.83
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.0,998.03,778.92
2016,3,21,10,0,941.0,91.0,3.4,14.0,719.0,1033.0,797.51
2016,3,21,10,15,952.0,93.0,3.4,14.5,760.0,1060.0,812.33
2016,3,21,10,30,963.0,95.0,3.4,15.0,801.0,1083.23,824.65
2016,3,21,10,45,970.5,96.5,3.4,15.5,834.5,1098.39,831.61
2016,3,21,11,0,978.0,98.0,3.4,16.0,868.0,1109.39,835.99
2016,3,21,11,15,983.5,99.0,3.35,16.0,893.5,1113.55,837.11
2016,3,21,11,30,989.0,100.0,3.3,16.0,919.0,1113.39,835.61
2016,3,21,11,45,991.5,101.0,3.3,16.5,935.5,1105.87,828.37
2016,3,21,12,0,994.0,102.0,3.3,17.0,952.0,1094.05,818.56
2016,3,21,12,15,995.0,102.5,3.3,17.0,959.0,1076.0,806.35
2016,3,21,12,30,996.0,103.0,3.3,17.0,966.0,1053.81,791.56
2016,3,21,12,45,995.5,103.0,3.3,17.5,964.0,1025.71,771.45
2016,3,21,13,0,995.0,103.0,3.3,18.0,962.0,993.78,748.89
2016,3,21,13,15,992.0,102.5,3.35,18.0,950.5,955.53,723.85
2016,3,21,13,30,989.0,102.0,3.4,18.0,939.0,913.94,696.35
2016,3,21,13,45,984.5,101.5,3.45,18.5,919.0,868.02,664.35
2016,3,21,14,0,980.0,101.0,3.5,19.0,899.0,819.26,630.15
2016,3,21,14,15,973.0,99.5,3.55,19.0,870.0,765.23,592.19
2016,3,21,14,30,966.0,98.0,3.6,19.0,841.0,709.08,550.13
2016,3,21,14,45,946.0,101.5,3.65,19.0,801.5,648.03,503.05
2016,3,21,15,0,926.0,105.0,3.7,19.0,762.0,586.62,454.27
2016,3,21,15,15,912.5,102.5,3.7,18.5,718.5,523.03,402.99
2016,3,21,15,30,899.0,100.0,3.7,18.0,675.0,459.16,349.59
2016,3,21,15,45,882.0,96.5,3.75,18.0,625.0,390.17,289.99
2016,3,21,16,0,865.0,93.0,3.8,18.0,575.0,324.39,231.64
2016,3,21,16,15,840.0,89.0,3.65,17.5,520.5,257.57,172.98
2016,3,21,16,30,815.0,85.0,3.5,17.0,466.0,193.24,118.68
2016,3,21,16,45,781.0,80.0,3.4,17.0,408.0,130.06,72.53
2016,3,21,17,0,747.0,75.0,3.3,17.0,350.0,71.14,45.22
2016,3,21,17,15,694.0,68.5,3.0,16.0,290.5,49.95,38.81
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,46.57,35.96
2016,3,21,17,45,557.5,53.0,2.45,14.0,174.0,40.89,30.84
2016,3,21,18,0,474.0,44.0,2.2,13.0,117.0,35.03,25.28
2016,3,21,18,15,323.5,30.0,2.35,12.5,70.5,24.26,14.72
2016,3,21,18,30,173.0,16.0,2.5,12.0,24.0,13.03,0.0
2016,3,21,18,45,86.5,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,68.3,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,188.34,143.54
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,282.99,235.98
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,390.21,331.63
2016,3,22,7,45,563.0,67.5,6.15,11.0,213.5,478.49,408.61
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,572.93,487.67
2016,3,22,8,15,690.5,81.5,6.7,13.0,330.5,644.37,543.46
2016,3,22,8,30,736.0,88.0,6.9,14.0,389.0,717.46,598.29
2016,3,22,8,45,770.0,92.0,7.15,15.0,446.0,774.27,638.94
2016,3,22,9,0,804.0,96.0,7.4,16.0,503.0,835.71,682.22
2016,3,22,9,15,826.0,100.0,7.4,16.5,555.0,885.41,716.16
2016,3,22,9,30,848.0,104.0,7.4,17.0,607.0,933.04,748.05
2016,3,22,9,45,865.0,106.5,7.4,18.0,654.0,971.72,771.41
2016,3,22,10,0,882.0,109.0,7.4,19.0,701.0,1007.45,792.32
2016,3,22,10,15,893.5,111.5,7.4,19.5,741.0,1023.84,800.65
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,1047.08,814.06
2016,3,22,10,45,914.0,115.5,7.4,20.5,814.0,1062.94,822.22
2016,3,22,11,0,923.0,117.0,7.4,21.0,847.0,1074.89,827.75
2016,3,22,11,15,928.5,118.0,7.35,21.0,871.5,1078.73,829.08
2016,3,22,11,30,934.0,119.0,7.3,21.0,896.0,1078.47,827.74
2016,3,22,11,45,934.0,121.5,7.3,21.5,911.0,1070.17,819.6
2016,3,22,12,0,934.0,124.0,7.3,22.0,926.0,1057.81,808.85
2016,3,22,12,15,935.0,124.5,7.25,22.0,932.5,1040.41,796.08
2016,3,22,12,30,936.0,125.0,7.2,22.0,939.0,1019.13,780.75
2016,3,22,12,45,935.5,124.5,7.15,22.5,937.0,991.7,759.68
2016,3,22,13,0,935.0,124.0,7.1,23.0,935.0,960.71,736.26
2016,3,22,13,15,932.0,123.5,7.05,23.0,923.5,924.14,710.42
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,884.45,682.32
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,839.34,648.94
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,791.65,613.68
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.0,739.56,574.48
2016,3,22,14,30,903.0,117.0,6.7,24.0,814.0,685.62,532.54
2016,3,22,14,45,897.5,112.5,6.65,24.0,779.0,628.87,487.72
2016,3,22,15,0,892.0,108.0,6.6,24.0,744.0,570.55,440.5
2016,3,22,15,15,877.5,105.5,6.5,23.5,700.5,508.41,389.71
2016,3,22,15,30,863.0,103.0,6.4,23.0,657.0,443.86,335.53
2016,3,22,15,45,842.5,100.0,6.35,23.0,607.5,378.63,278.88
2016,3,22,16,0,822.0,97.0,6.3,23.0,558.0,314.74,222.47
2016,3,22,16,15,795.5,93.0,6.15,22.5,504.0,250.34,166.48
2016,3,22,16,30,769.0,89.0,6.0,22.0,450.0,188.67,115.13
2016,3,22,16,45,729.5,84.5,5.85,21.5,392.5,123.64,68.25
2016,3,22,17,0,690.0,80.0,5.7,21.0,335.0,67.86,42.9
2016,3,22,17,15,636.0,73.0,5.5,20.5,277.5,53.01,40.74
2016,3,22,17,30,582.0,66.0,5.3,20.0,220.0,49.46,37.71
2016,3,22,17,45,492.0,56.5,5.15,19.5,165.0,43.52,32.39
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,37.42,26.67
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,25.9,15.71
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,59.43,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,129.67,95.75
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,224.72,181.59
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,320.72,265.6
2016,3,23,7,45,169.5,72.0,6.25,17.5,106.5,205.49,170.53
2016,3,23,8,0,0.0,69.0,6.5,18.0,69.0,61.66,46.44
2016,3,23,8,15,4.5,107.0,6.65,18.5,109.0,103.29,81.26
2016,3,23,8,30,9.0,145.0,6.8,19.0,149.0,145.87,116.18
2016,3,23,8,45,4.5,143.5,7.0,20.0,145.5,138.19,108.86
2016,3,23,9,0,0.0,142.0,7.2,21.0,142.0,131.2,102.18
2016,3,23,9,15,1.0,156.5,7.1,21.5,157.0,145.6,113.3
2016,3,23,9,30,2.0,171.0,7.0,22.0,172.0,160.06,124.34
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,398.84,317.03
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,635.48,498.2
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,709.51,553.51
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,801.86,621.2
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,701.17,540.85
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,595.7,456.98
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,842.46,645.44
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,1039.64,781.85
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,1035.9,775.01
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,1028.21,766.76
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,1012.26,754.64
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,992.54,740.16
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,966.68,720.19
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,937.28,698.03
