Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,444.64,332.05
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,379.42,275.86
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,310.31,215.69
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,244.75,159.03
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,181.44,107.06
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,119.18,64.11
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,60.85,47.44
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,53.76,41.63
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,46.46,35.45
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,41.65,31.26
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,36.69,26.71
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,27.89,18.46
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,18.74,7.2
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,59.69,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,185.54,137.06
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,298.73,242.61
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,384.67,318.6
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,479.2,398.23
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,555.52,459.13
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,631.82,516.19
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,697.84,561.84
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,764.32,606.04
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,821.15,640.56
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,876.79,673.06
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,914.62,694.16
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,958.46,718.97
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,994.24,737.8
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,1026.82,754.25
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,1051.9,766.29
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,1073.23,775.95
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,1086.53,781.31
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,1095.73,784.31
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,1098.18,785.53
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,1096.41,784.35
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,1088.39,780.11
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,1076.16,773.37
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,1056.85,761.62
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,1033.56,747.45
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,1004.57,728.74
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,971.94,707.62
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,934.06,683.46
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,892.94,657.06
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,847.16,627.69
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,798.64,596.12
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,745.57,559.1
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,690.48,518.89
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,631.89,474.98
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,571.96,428.64
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,509.13,379.21
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,445.95,327.67
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,380.54,272.36
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,315.85,216.55
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,245.36,156.93
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,181.69,105.47
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,118.97,62.97
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,60.18,46.26
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,53.73,41.16
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,46.43,35.12
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,42.03,31.33
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,37.51,27.2
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,28.73,19.04
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.61,8.17
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,60.07,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,183.4,137.99
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,293.2,239.58
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,378.18,314.7
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,471.5,393.38
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,547.53,454.75
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,627.17,515.49
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,689.41,559.61
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,756.13,605.68
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,812.68,642.97
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,868.09,678.84
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,914.7,707.02
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,949.59,726.83
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,984.71,745.38
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,1016.73,761.48
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,1040.91,773.27
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,1061.4,782.56
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,1074.97,785.75
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1084.51,786.38
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,1086.81,786.01
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,1084.97,783.19
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,1075.94,774.43
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,1062.81,763.31
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,1044.2,750.41
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,1021.68,735.18
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,993.0,714.71
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,960.75,692.12
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,922.93,667.38
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,881.99,640.58
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,836.5,611.08
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,788.37,579.61
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,735.7,542.66
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,681.08,503.03
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,623.19,460.31
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,564.05,415.37
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,502.13,366.93
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,439.95,316.71
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,375.41,263.35
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,307.01,206.15
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,242.42,152.47
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,180.11,103.25
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,118.96,62.87
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,61.62,46.86
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,50.69,38.03
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,47.81,35.85
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,43.09,31.84
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,38.22,27.46
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,29.5,19.45
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.44,9.01
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,91.35,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,197.72,149.23
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,308.23,249.29
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,392.82,323.4
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,485.47,400.77
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,560.05,459.62
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,634.24,514.4
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,699.98,560.08
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,766.08,604.47
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,821.84,639.11
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,876.32,671.91
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,912.88,693.64
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,955.42,719.34
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,990.83,739.89
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,1023.06,758.23
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,1047.33,773.12
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,1067.86,785.71
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,1080.89,792.32
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,1089.86,796.45
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,1092.11,797.61
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,1090.18,796.25
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,1081.01,788.75
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,1067.71,779.1
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,1048.43,766.76
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,1025.22,751.93
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,996.35,732.27
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,963.88,710.21
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,926.22,685.67
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,885.37,658.81
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,838.75,627.75
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,789.58,594.61
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,737.05,557.63
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,682.56,517.62
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,623.91,472.56
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,564.17,425.36
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,502.05,375.51
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,439.69,323.83
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,365.67,261.86
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,298.57,204.65
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,239.23,153.13
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,179.53,104.16
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,118.53,63.45
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,61.67,47.35
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,51.34,38.83
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,48.5,36.6
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,43.81,32.59
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,38.97,28.23
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,30.3,20.19
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,21.28,9.97
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.0,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,9.67,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,47.43,32.26
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,85.54,66.04
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,138.92,112.0
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,185.62,151.81
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,239.63,196.78
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,297.27,243.53
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,499.07,408.07
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,702.99,565.66
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,769.38,612.85
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,832.25,657.4
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,880.62,691.03
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,926.97,723.03
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,835.03,653.1
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,712.9,555.15
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,898.28,696.62
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,1046.48,798.97
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,1064.4,807.73
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,1078.5,814.64
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,1084.69,817.2
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,1086.69,817.08
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,1083.79,812.52
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,1076.59,805.25
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,1058.95,792.33
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,1037.25,776.86
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1012.64,758.34
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,983.86,737.14
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,945.48,710.61
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,903.76,681.77
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,857.98,648.99
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,809.03,613.93
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,755.02,576.16
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,698.8,534.49
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,636.63,486.01
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,574.5,436.33
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,511.03,384.13
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,447.28,330.27
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,381.5,273.59
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,315.76,216.06
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,244.51,155.36
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,180.25,103.39
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,116.09,60.22
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,55.12,41.92
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,50.83,38.56
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,48.21,36.51
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,43.67,32.63
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,35.73,25.57
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,28.18,18.58
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.38,9.75
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.28,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,70.03,50.9
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,119.72,94.77
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,162.82,132.44
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,207.15,170.22
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,247.79,203.4
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,289.03,235.96
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,419.37,340.76
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,564.51,452.16
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,729.17,574.25
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,894.12,687.75
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,929.91,707.95
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,971.63,732.87
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,1007.3,751.85
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,1039.86,768.55
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,1063.29,780.29
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1082.87,789.57
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,1093.99,793.8
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,1100.9,795.52
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,1102.45,795.57
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,1099.77,793.12
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,1083.2,780.38
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1062.49,765.26
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,1042.76,751.79
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,1019.26,735.99
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,946.17,688.17
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,858.27,625.1
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,831.41,607.23
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,801.63,586.79
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,763.66,560.82
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,724.38,533.55
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,651.85,481.31
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,584.06,431.97
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,561.37,415.63
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,528.75,390.48
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,471.8,346.11
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,413.76,299.75
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,341.08,244.56
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,288.95,206.53
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,241.71,166.29
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,188.5,121.85
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,133.25,80.32
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,64.74,49.25
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,60.37,46.09
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,56.83,43.43
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,51.34,38.81
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,45.64,33.75
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,35.0,24.12
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.75,11.64
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,22.5,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,61.66,12.73
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,154.45,119.36
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,241.33,196.86
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,318.92,264.92
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,404.51,337.66
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,360.08,299.82
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,300.6,248.03
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,498.45,410.98
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,697.11,566.69
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,727.73,585.93
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,755.09,603.21
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,776.15,615.52
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,786.05,618.74
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,783.09,611.4
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,773.74,599.61
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,743.38,573.0
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,725.59,555.41
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,781.97,595.66
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,852.78,644.52
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,875.07,658.62
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,894.54,670.95
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,847.9,634.04
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,790.65,590.38
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,771.56,575.53
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,751.19,559.67
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,703.91,523.63
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,649.49,483.1
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,553.08,412.91
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,456.35,341.51
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,467.2,350.31
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,478.61,358.96
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,396.35,298.33
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,322.6,243.44
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,353.9,267.69
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,377.71,285.43
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,364.19,275.43
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,346.21,261.32
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,337.37,248.18
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,300.09,208.22
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,240.1,157.95
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,183.04,112.74
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,127.21,75.62
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,76.29,59.77
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,72.01,56.57
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,66.3,51.97
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,58.97,45.75
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,51.38,39.01
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,38.03,26.95
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,24.19,13.13
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.37,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.32,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,46.24,32.2
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,79.34,61.27
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,120.73,97.21
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,174.88,143.24
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,86.9,69.09
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,39.27,27.52
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,74.36,56.56
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,402.68,329.04
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,708.75,563.21
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,466.95,372.93
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,184.6,143.52
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,207.96,161.9
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,231.36,179.65
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,259.21,200.63
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,286.99,221.31
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,290.88,223.47
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,294.73,225.69
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,177.92,135.4
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,65.87,46.99
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,58.31,40.91
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,50.74,34.8
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,135.34,101.62
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,220.54,167.63
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,357.06,271.54
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,482.84,364.12
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,687.87,522.56
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,839.82,635.6
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,795.64,602.85
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,749.56,568.44
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,699.72,532.72
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,648.53,495.04
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,592.99,452.26
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,534.98,406.52
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,476.32,358.91
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,418.22,310.48
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,358.25,259.69
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,299.97,209.69
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,241.44,160.65
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,186.06,116.83
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,131.32,80.17
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,81.08,63.86
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,75.71,59.63
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,70.39,55.28
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,61.43,47.59
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,52.08,39.29
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,39.14,27.61
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,26.49,14.93
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,21.79,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,62.52,27.04
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,153.98,118.92
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,242.06,195.87
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,319.43,262.93
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,404.92,334.85
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,252.79,209.55
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,48.56,35.12
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,57.45,42.38
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,66.35,49.48
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,83.08,62.77
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,100.35,76.29
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,109.12,82.92
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,117.9,89.52
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,132.37,100.43
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,146.87,111.23
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,144.8,109.36
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,142.81,107.6
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,147.91,111.24
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,153.0,114.86
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,198.41,149.99
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,243.87,184.78
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,274.85,208.2
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,305.5,231.26
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,271.44,205.69
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,237.98,180.49
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,177.35,133.69
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,117.93,87.37
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,116.44,86.28
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,114.96,85.16
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,201.26,152.46
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,285.6,217.0
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,278.9,212.04
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,272.07,207.15
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,258.99,197.11
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,245.99,187.12
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,242.1,184.42
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,233.67,178.15
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,222.8,169.86
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,210.94,160.67
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,159.6,121.59
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,105.11,79.55
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,92.19,69.47
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,79.39,62.2
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,67.17,52.1
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,54.78,41.67
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,42.36,31.0
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,29.96,20.17
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,19.36,10.78
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.78,1.22
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.24
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,50.78,36.69
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,98.31,75.42
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,274.17,220.27
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,457.71,364.58
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,428.06,337.75
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,407.22,318.0
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,552.6,429.07
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,688.91,528.68
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,519.45,397.93
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,290.78,220.44
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,675.04,513.68
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,1000.06,734.74
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,1019.57,741.25
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,1035.5,747.61
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,1026.76,737.75
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,1026.46,733.57
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,1022.42,727.39
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,1014.5,718.87
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,997.36,706.57
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,976.59,692.16
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,951.73,674.84
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,923.28,655.37
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,887.71,632.74
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,849.15,608.17
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,807.37,581.74
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,762.69,552.9
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,712.08,517.56
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,659.61,480.07
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,604.1,439.63
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,547.46,397.08
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,487.13,351.06
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,423.25,300.85
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,360.83,249.51
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,298.59,197.37
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,235.49,145.64
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,174.65,98.63
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,114.78,60.31
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,59.6,44.32
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,51.92,38.28
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,49.53,36.51
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,44.93,32.66
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,40.17,28.47
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,32.03,21.18
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.57,12.74
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,33.62,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,100.12,59.32
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,180.51,142.66
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,268.38,220.26
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,343.89,285.96
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,431.24,358.8
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,350.78,291.26
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,241.88,198.22
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,319.45,261.24
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,387.62,314.8
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,265.97,214.78
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,121.36,94.33
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,113.81,87.88
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,106.57,81.6
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,113.96,87.17
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,121.35,92.7
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,72.38,53.09
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,103.7,77.92
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,184.99,141.55
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,243.38,186.51
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,301.87,230.86
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,253.87,193.59
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,206.91,157.2
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,198.05,150.41
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,189.23,143.58
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,223.66,170.13
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,257.63,196.06
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,422.81,322.09
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,563.86,425.58
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,498.15,375.87
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,433.63,327.6
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,402.04,304.62
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,371.58,282.19
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,280.62,213.9
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,195.17,148.63
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,149.38,113.32
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,104.19,77.98
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,129.03,97.95
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,152.42,116.7
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,98.19,74.01
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,41.51,28.45
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,37.06,25.0
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,32.62,22.68
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,27.31,18.19
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,22.0,13.64
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,17.14,9.4
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.3,5.09
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,7.9,1.14
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.82,0.0
