Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.28,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,14.08,4.16
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,31.78,20.75
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,50.35,36.98
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,73.93,57.36
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,97.3,77.28
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,94.6,74.72
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,92.95,72.93
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,71.68,54.77
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,53.03,38.92
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,77.95,59.34
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,104.07,80.38
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,129.0,100.35
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,154.07,120.22
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,199.63,156.06
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,245.61,191.47
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,296.77,230.37
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,365.93,282.01
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,378.44,290.07
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,390.63,298.11
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,380.93,290.37
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,371.27,282.82
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,269.49,205.65
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,185.61,141.03
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,151.63,114.64
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,118.17,88.34
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,139.7,105.18
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,160.95,121.57
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,130.14,97.52
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,99.78,73.72
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,104.13,77.09
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,108.46,80.4
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,310.42,237.72
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,489.12,369.18
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,436.75,329.43
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,388.26,293.43
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,421.63,317.21
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,418.71,307.95
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,356.7,254.98
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,295.37,202.0
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,233.6,149.82
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,174.19,102.6
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,116.08,64.62
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,58.11,44.61
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,55.29,42.48
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,52.33,40.08
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,47.49,35.93
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,42.47,31.4
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,34.02,23.71
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.23,14.92
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,51.49,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,145.77,98.03
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,231.23,184.1
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,329.27,270.14
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,237.7,197.1
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,84.02,65.84
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,90.78,71.32
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,97.91,76.76
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,114.85,90.32
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,131.76,103.61
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,151.77,119.1
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,171.93,134.43
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,184.8,143.96
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,197.76,153.49
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,237.88,184.25
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,278.19,214.55
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,366.54,281.52
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,439.49,335.32
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,545.84,412.83
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,634.15,475.12
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,877.15,653.25
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,1064.44,776.35
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,1050.56,763.56
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,1032.74,750.38
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,1013.56,737.47
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,990.71,722.29
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,962.47,702.76
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,930.87,681.13
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,893.95,656.91
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,854.11,630.7
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,809.12,601.2
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,761.74,569.32
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,710.84,532.56
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,658.14,493.63
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,602.33,451.6
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,545.43,407.4
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,485.06,359.94
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,421.12,308.12
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,358.52,255.21
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,296.89,202.22
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,234.81,149.97
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,175.08,102.71
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,116.58,64.77
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,58.77,44.99
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,56.36,43.31
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,53.85,41.4
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,49.08,37.3
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,44.12,32.85
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,35.29,24.81
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,26.08,15.73
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,42.98,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,126.29,87.26
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,202.23,160.53
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,289.86,236.39
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,200.19,164.7
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,76.3,59.08
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,96.4,75.7
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,116.4,91.68
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,166.16,132.3
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,230.48,183.5
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,319.04,253.49
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,426.58,335.34
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,506.2,394.18
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,605.3,465.2
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,663.34,505.09
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,721.75,544.72
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,887.02,662.3
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,1015.88,744.28
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,1029.22,749.53
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,1038.89,753.73
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,1040.75,753.08
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,1038.69,750.16
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,1028.25,742.54
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,1014.02,732.65
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,994.72,720.58
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,971.91,706.3
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,944.32,687.94
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,913.51,667.45
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,877.5,644.71
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,838.68,619.87
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,794.9,590.2
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,748.86,557.79
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,698.68,522.83
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,646.89,485.62
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,591.73,444.0
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,534.77,399.7
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,474.78,351.58
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,414.96,302.17
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,353.72,250.67
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,294.07,199.79
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,234.05,149.76
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,170.95,100.35
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,114.53,64.24
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,65.56,50.38
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,62.39,48.08
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,59.03,45.5
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,53.71,40.98
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,48.18,36.05
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,36.83,25.85
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,26.5,15.93
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,25.58,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,68.24,45.48
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,145.8,114.01
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,223.38,180.86
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,292.54,240.39
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,379.77,313.02
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,261.31,214.82
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,106.87,83.46
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,97.17,75.13
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,88.41,67.52
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,97.62,74.5
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,106.84,81.39
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,133.63,102.49
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,160.61,123.45
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,168.37,129.06
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,176.2,134.72
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,157.9,120.02
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,139.89,105.61
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,168.94,128.1
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,198.01,150.32
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,200.54,151.8
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,203.01,153.28
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,179.84,135.02
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,156.95,117.03
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,158.95,118.57
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,160.87,120.03
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,256.65,193.4
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,359.18,270.36
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,248.7,187.52
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,148.35,110.8
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,263.91,200.19
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,372.14,282.05
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,325.08,246.54
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,280.39,212.85
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,195.72,148.16
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,112.31,83.39
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,139.88,105.49
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,166.26,126.62
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,122.61,92.5
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,78.89,57.99
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,136.72,103.29
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,182.86,139.04
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,141.8,108.69
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,110.8,89.37
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,94.38,75.83
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,77.76,61.85
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,61.72,47.98
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,45.48,33.73
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,31.32,21.16
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,16.72,8.03
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,8.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,7.73,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,14.96,5.79
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,37.2,24.94
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,60.8,45.0
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,92.81,72.01
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,134.15,106.31
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,107.32,83.69
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,89.56,68.38
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,116.01,89.68
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,142.51,110.71
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,159.45,123.72
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,176.56,136.73
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,310.41,242.99
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,453.47,352.56
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,555.4,429.35
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,677.04,518.07
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,674.34,513.19
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,652.4,495.4
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,670.43,507.68
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,687.17,518.87
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,448.76,343.0
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,195.47,147.98
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,242.65,184.52
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,289.57,220.05
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,357.71,271.29
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,413.73,312.7
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,297.21,225.42
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,180.58,136.36
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,241.08,183.11
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,300.48,228.21
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,173.44,131.04
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,48.01,32.67
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,56.0,39.2
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,63.99,45.72
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,122.7,92.49
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,179.51,137.28
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,196.04,150.38
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,211.28,162.51
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,128.42,97.63
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,43.34,29.67
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,73.07,54.1
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,101.12,77.23
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,55.24,39.98
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,1.22
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.1
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,18.92,10.43
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,34.39,23.39
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,53.91,39.52
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,73.48,55.45
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,67.28,50.02
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,61.09,44.67
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,39.37,26.75
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,17.68,8.89
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,71.43,52.57
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,126.85,96.68
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,456.63,356.53
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,757.45,573.5
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,742.55,556.83
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,725.24,540.75
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,620.09,464.07
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,515.86,386.9
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,435.54,328.16
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,345.07,260.78
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,312.56,236.72
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,280.63,212.75
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,465.98,352.83
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,624.2,466.78
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,433.43,327.53
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,242.96,184.04
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,354.35,269.43
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,455.34,343.88
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,428.5,323.59
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,402.17,304.19
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,264.89,201.6
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,133.59,100.68
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,87.17,64.55
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,39.84,26.79
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,87.7,65.58
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,132.86,101.82
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,170.99,128.54
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,198.65,146.5
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,129.35,96.79
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,78.77,62.21
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,67.35,52.82
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,55.67,42.96
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,44.13,32.95
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,32.61,22.79
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,22.45,13.73
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,12.3,4.57
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.14,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,46.47,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,102.06,73.65
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,173.38,136.66
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,264.24,213.73
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,192.4,156.13
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,88.37,68.38
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,93.17,72.2
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,98.39,76.1
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,121.72,94.84
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,145.08,113.29
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,146.5,113.7
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,148.15,114.37
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,173.07,133.58
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,198.18,152.58
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,257.83,198.05
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,334.92,255.26
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,327.14,248.42
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,304.01,230.63
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,379.81,286.28
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,439.72,328.61
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,466.33,347.13
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,492.17,365.17
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,395.9,295.0
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,292.2,218.46
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,316.16,236.49
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,339.62,253.54
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,264.63,198.14
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,191.29,143.22
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,184.75,138.46
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,178.3,133.6
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,387.65,292.77
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,574.12,425.52
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,526.13,390.92
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,482.04,360.17
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,399.4,300.08
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,327.07,246.94
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,262.57,199.16
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,205.53,156.37
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,167.85,127.78
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,131.21,99.63
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,138.91,106.22
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,145.24,111.7
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,119.5,91.67
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,94.47,75.34
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,80.85,64.14
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,67.09,52.61
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,53.59,41.06
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,39.71,28.94
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,27.32,17.93
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,14.95,6.81
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,7.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,29.28,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,63.39,44.28
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,122.75,95.25
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,186.79,149.28
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,261.31,211.1
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,348.64,280.94
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,359.21,287.34
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,377.45,299.05
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,411.04,322.98
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,428.18,334.23
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,545.21,420.24
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,671.15,507.67
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,637.73,479.14
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,613.4,458.31
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,675.56,501.25
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,738.21,542.76
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,760.38,556.29
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,780.73,569.08
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,896.55,648.01
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,1001.34,713.58
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,823.49,593.08
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,621.46,451.16
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,828.67,601.33
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,984.64,702.0
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,967.1,688.81
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,946.17,675.84
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,918.8,658.87
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,888.42,640.02
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,853.06,617.21
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,815.06,592.66
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,772.98,565.93
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,728.66,535.93
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,681.7,503.11
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,630.06,466.22
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,576.41,426.93
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,520.74,384.74
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,462.27,339.18
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,403.92,292.04
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,344.05,242.55
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,285.57,193.23
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,226.38,144.25
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,164.23,95.89
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,108.98,60.91
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,62.85,48.43
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,60.36,46.61
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,57.72,44.55
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,52.79,40.3
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,47.66,35.68
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,37.48,26.55
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,27.96,17.61
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.02,0.21
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,10.54,3.25
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,14.5,6.64
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,18.47,9.97
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,15.4,7.32
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,12.32,4.68
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,30.88,20.09
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,49.5,35.33
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,72.63,53.91
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,96.39,72.66
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,104.69,78.99
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,112.99,85.32
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,226.91,174.1
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,362.28,274.32
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,540.68,404.46
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,720.4,527.4
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,875.93,633.83
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,1014.56,720.2
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,1016.34,719.57
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,1014.35,718.63
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,997.94,708.38
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,990.43,703.83
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,972.23,693.83
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,950.58,681.68
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,839.14,608.15
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,715.76,520.36
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,707.59,517.4
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,698.61,512.63
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,725.71,536.55
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,732.5,545.2
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,682.3,509.28
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,630.68,471.77
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,576.18,431.03
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,520.91,388.37
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,432.26,321.57
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,370.99,276.66
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,339.38,246.41
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,287.55,196.21
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,223.57,143.23
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,167.0,99.12
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,112.06,64.12
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,66.27,51.34
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,63.57,49.36
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,60.71,47.13
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,55.53,42.66
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,50.11,37.79
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,38.93,27.8
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,28.69,18.27
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.5,0.6
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,92.31,21.22
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,198.98,151.5
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,278.57,223.47
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,369.25,301.49
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,443.75,363.98
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,523.45,427.64
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,587.4,475.66
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,656.07,523.83
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,716.25,564.25
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,776.18,603.25
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,827.24,633.71
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,876.61,662.15
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,909.55,681.1
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,948.12,703.78
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,979.65,722.06
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,1007.88,738.19
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,1029.55,751.04
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,1047.52,761.67
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,1057.63,765.91
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,1063.75,767.79
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,1063.78,766.98
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,1059.77,763.81
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,1049.76,757.49
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,1035.78,748.8
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,1015.55,735.73
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,991.62,720.4
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,961.89,699.96
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,928.84,677.44
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,891.36,652.92
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,850.92,626.37
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,805.83,596.86
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,758.35,564.91
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,707.26,529.01
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,654.36,490.73
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,597.51,447.69
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,539.71,402.58
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,479.52,354.01
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,419.14,303.86
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,357.17,251.46
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,290.57,194.91
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,228.47,142.96
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,168.63,96.27
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,110.1,59.47
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,61.08,46.7
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,53.32,40.38
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,51.03,38.6
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,46.94,35.18
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,42.7,31.44
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,35.15,24.67
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,27.29,17.26
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.47,1.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
