Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,89.36,30.25
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,189.56,144.07
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,270.15,215.02
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,362.23,292.39
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,436.62,352.94
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,516.25,414.38
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,584.1,462.92
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,651.06,507.42
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,711.03,547.27
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,770.81,586.07
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,821.51,617.34
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,870.53,646.94
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,911.66,672.17
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,941.11,689.73
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,971.22,706.45
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,998.05,721.01
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,1019.35,732.78
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,1037.01,742.39
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,1046.91,746.6
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,1052.85,748.57
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,1052.78,747.71
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,1048.74,744.6
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,1038.76,736.55
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,1024.91,726.31
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,1005.35,714.11
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,982.18,699.76
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,952.37,681.9
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,919.4,661.94
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,882.51,639.3
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,842.75,614.56
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,798.48,586.53
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,751.92,555.65
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,701.67,520.7
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,649.61,483.31
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,593.92,442.0
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,537.21,398.44
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,478.01,352.04
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,414.79,300.96
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,352.82,248.8
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,291.67,196.45
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,230.45,145.28
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,171.57,99.41
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,113.63,63.02
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,59.48,45.35
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,57.14,43.75
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,54.68,41.92
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,50.36,38.29
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,45.89,34.33
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,38.06,27.29
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,29.91,19.59
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,14.51,2.26
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,15.87,2.32
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,33.99,22.1
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,71.18,53.98
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,105.92,83.82
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,142.89,115.2
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,181.66,147.47
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,222.38,180.53
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,276.42,223.46
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,209.53,167.56
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,143.67,112.11
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,129.96,100.56
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,117.05,89.67
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,160.96,124.67
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,205.46,159.58
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,252.2,195.51
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,299.2,231.02
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,237.82,183.07
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,178.28,136.34
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,347.58,267.21
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,510.03,386.99
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,657.68,496.81
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,800.78,599.59
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,777.04,579.43
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,751.96,559.45
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,742.59,552.47
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,731.63,544.34
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,584.87,438.16
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,446.67,335.59
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,341.06,257.92
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,236.33,178.92
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,195.33,147.77
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,154.99,116.71
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,196.75,149.25
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,237.2,180.41
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,393.96,302.38
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,513.44,388.16
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,454.46,339.84
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,398.57,293.32
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,282.02,207.22
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,218.51,166.63
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,212.45,159.33
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,201.76,148.24
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,145.06,99.61
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,79.74,62.55
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,76.16,59.9
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,71.01,55.76
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,63.66,49.58
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,55.98,42.88
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,44.81,32.9
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,33.23,22.22
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,16.81,4.14
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,76.23,35.77
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,157.43,118.54
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,229.74,181.38
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,312.42,251.31
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,382.25,309.32
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,463.41,374.1
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,345.09,278.34
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,195.6,154.03
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,334.63,266.21
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,485.44,382.43
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,422.02,329.83
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,349.74,270.66
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,320.2,246.38
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,274.95,210.07
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,504.83,386.23
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,725.72,545.38
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,716.84,535.38
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,704.85,524.54
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,864.51,641.42
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,1007.42,737.06
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,1007.44,735.33
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,1003.77,732.32
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,989.27,721.17
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,983.73,716.13
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,964.52,703.04
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,941.93,687.9
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,912.98,668.82
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,881.19,647.84
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,846.18,624.43
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,808.54,599.16
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,765.56,570.09
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,720.67,537.82
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,674.09,503.55
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,623.2,465.49
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,568.56,423.84
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,513.7,380.9
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,456.85,335.21
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,400.3,288.55
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,333.15,237.01
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,292.6,208.18
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,238.29,159.69
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,170.07,101.03
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,116.84,67.97
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,73.71,56.49
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,70.64,54.26
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,67.36,51.75
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,60.43,46.01
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,53.75,40.26
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,43.28,31.05
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.2
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.4,4.33
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,73.34,37.82
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,148.5,112.2
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,215.95,170.91
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,291.54,235.14
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,219.72,177.53
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,111.67,86.85
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,150.47,118.56
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,201.63,159.49
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,434.22,349.17
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,688.2,544.67
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,740.87,580.5
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,792.89,615.68
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,835.29,643.0
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,875.82,668.72
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,909.6,689.76
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,940.84,708.97
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,963.41,723.32
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,975.11,730.37
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,986.09,735.94
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,993.52,739.2
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,994.39,739.34
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,991.67,737.21
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,984.95,731.03
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,974.59,722.53
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,886.67,659.04
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,788.0,584.58
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,764.24,568.04
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,739.27,550.26
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,650.83,484.93
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,565.6,421.42
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,486.18,363.34
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,410.63,307.37
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,463.68,348.11
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,504.23,378.26
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,515.29,387.42
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,504.83,378.29
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,451.41,335.8
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,398.95,293.1
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,346.06,249.51
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,297.78,209.85
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,246.78,168.9
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,199.05,132.92
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,155.85,109.75
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,135.73,108.88
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,123.12,98.93
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,114.08,91.77
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,95.22,75.88
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,79.79,62.57
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,58.91,44.42
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,37.28,25.36
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,19.41,6.8
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,84.78,48.54
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,173.4,134.3
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,259.22,209.74
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,363.63,299.4
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,439.82,363.27
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,521.31,428.77
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,595.71,486.35
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,673.31,543.64
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,731.04,581.76
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,791.98,621.04
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,846.04,654.18
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,898.75,685.46
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,932.2,702.85
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,971.3,723.83
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,1002.99,739.88
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,1031.42,753.67
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,1051.45,762.5
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,1067.69,768.92
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,1078.01,772.17
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,1084.29,773.03
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,1083.45,771.69
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,1078.51,768.0
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,1067.52,759.19
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1052.52,748.08
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,1031.25,734.66
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,1006.27,719.01
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,975.92,698.57
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,942.2,676.06
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,903.61,651.31
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,862.08,624.55
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,815.76,594.82
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,766.98,562.5
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,714.64,526.06
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,660.45,487.29
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,602.88,444.21
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,544.36,399.12
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,483.7,350.61
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,422.81,300.62
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,360.07,248.39
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,292.7,192.23
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,230.09,140.6
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,169.58,94.32
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,110.4,58.48
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,62.37,46.91
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,54.51,40.65
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,52.26,38.96
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,49.0,36.31
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,45.66,33.44
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,38.24,26.87
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,30.51,19.75
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,14.98,4.34
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,14.69,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,98.08,60.06
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,179.16,138.74
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,253.21,203.44
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,340.74,277.47
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,412.78,336.67
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,489.72,397.37
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,556.94,448.42
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,626.52,499.45
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,685.09,541.07
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,743.75,581.43
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,794.66,615.74
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,840.3,645.91
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,881.31,671.17
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,919.96,694.49
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,952.09,713.67
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,981.21,730.76
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,1001.57,742.86
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,1007.11,745.21
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,1017.14,749.63
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,1023.4,751.64
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,1022.92,750.54
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,1018.65,747.15
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,1007.65,738.27
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,993.0,727.18
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,973.05,713.6
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,949.79,697.94
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,918.4,675.8
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,893.05,657.82
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,855.47,632.62
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,815.4,605.69
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,768.89,573.29
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,721.34,538.84
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,671.68,502.5
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,620.94,464.57
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,474.03,354.5
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,366.38,273.57
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,356.45,266.67
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,344.71,257.28
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,290.98,217.13
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,249.46,186.75
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,206.83,155.49
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,168.67,127.74
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,151.25,114.68
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,133.91,107.24
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,118.03,94.56
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,105.98,84.86
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,92.18,73.27
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,79.95,62.71
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,58.76,44.34
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,36.72,25.01
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,20.25,8.32
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.63,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,62.93,37.39
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,116.81,87.42
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,174.72,136.81
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,237.23,189.22
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,220.72,176.81
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,195.65,156.08
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,208.03,165.21
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,218.53,172.41
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,181.0,141.15
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,135.27,103.33
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,160.47,122.85
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,185.88,142.23
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,155.44,117.89
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,125.95,94.37
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,118.88,88.44
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,111.93,82.66
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,228.26,172.88
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,363.74,274.82
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,582.56,439.46
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,799.71,594.12
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,564.38,422.89
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,295.07,220.42
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,251.66,187.85
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,208.98,155.31
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,372.77,278.19
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,526.52,389.22
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,409.77,304.02
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,292.23,217.16
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,317.49,236.64
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,345.04,257.49
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,460.03,343.95
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,559.45,416.38
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,487.68,363.24
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,423.56,315.94
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,467.92,349.27
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,499.99,371.31
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,439.29,325.14
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,380.69,280.13
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,335.75,244.35
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,291.02,208.34
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,260.04,185.71
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,239.25,172.83
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,184.36,133.58
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,126.63,100.65
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,127.38,101.91
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,124.54,100.01
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,104.11,82.96
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,81.03,63.35
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,57.75,43.32
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,34.11,22.77
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,18.5,7.43
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,13.54,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,95.49,62.9
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,169.51,132.68
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,244.34,198.18
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,329.91,271.26
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,400.24,330.45
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,481.36,396.12
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,550.39,449.47
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,622.06,503.05
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,680.76,545.14
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,739.58,585.3
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,792.83,619.45
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,840.59,648.87
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,881.7,673.37
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,920.49,695.74
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,954.23,714.2
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,985.17,730.42
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,1006.46,741.39
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,1012.94,742.62
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,1024.86,746.04
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,1033.11,746.96
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,1033.09,743.5
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,1029.22,737.57
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,1021.09,728.11
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,1009.16,716.34
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,989.23,702.46
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,965.84,686.6
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,937.79,666.59
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,906.54,644.73
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,870.17,622.29
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,830.99,597.94
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,787.56,571.15
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,741.72,541.07
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,692.12,506.1
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,640.76,469.02
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,586.63,429.31
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,531.22,387.31
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,472.75,341.44
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,409.9,291.02
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,348.91,240.63
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,288.55,190.02
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,227.66,140.02
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,168.85,95.2
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,111.23,60.21
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,58.35,43.73
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,56.34,42.37
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,54.22,40.79
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,50.31,37.59
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,46.24,34.1
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,39.29,28.0
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,32.08,21.36
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,20.25,9.13
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,22.2,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,109.0,73.27
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,188.13,146.55
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,257.81,207.75
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,340.45,278.0
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,229.76,188.51
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,65.82,49.61
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,271.43,222.66
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,487.54,395.37
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,301.95,245.21
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,90.01,68.43
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,98.74,75.29
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,107.48,81.94
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,177.66,138.07
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,249.53,194.33
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,188.06,145.08
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,128.54,97.37
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,200.82,154.32
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,274.08,210.81
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,418.07,320.28
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,549.05,416.03
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,500.34,378.68
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,452.12,342.15
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,534.21,402.85
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,624.56,467.39
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,560.08,419.81
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,507.98,381.29
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,385.75,291.48
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,263.37,199.38
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,389.75,295.77
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,505.07,380.92
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,628.33,477.97
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,713.75,544.17
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,665.57,508.51
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,616.26,471.71
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,560.58,428.18
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,508.2,386.23
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,450.0,339.15
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,396.9,295.57
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,334.37,246.4
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,289.59,212.49
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,242.7,176.42
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,201.4,146.29
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,159.32,114.11
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,107.06,86.28
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,107.22,86.94
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,99.94,81.11
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,86.8,69.88
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,73.13,57.94
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,56.86,43.56
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,41.15,29.36
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,23.73,12.17
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.44,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.88,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.75,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.63,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,3.07,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.51,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,29.53,19.7
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,55.68,41.8
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,101.14,79.9
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,148.69,119.12
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,124.23,98.23
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,100.94,78.51
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,76.28,57.91
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,52.3,37.91
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,82.17,62.47
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,112.84,87.43
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,117.9,91.36
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,122.96,95.3
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,126.7,98.23
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,130.43,101.17
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,167.33,130.94
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,204.19,160.36
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,262.14,206.13
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,319.75,250.97
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,392.25,307.21
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,452.68,353.44
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,481.55,375.03
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,508.34,394.96
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,544.63,423.31
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,571.33,444.18
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,502.24,390.57
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,437.16,340.02
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,261.5,204.61
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,89.71,67.59
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,226.92,177.78
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,350.95,273.64
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,332.42,258.76
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,312.73,243.07
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,200.52,155.84
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,93.6,71.48
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,145.9,113.28
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,188.21,146.67
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,139.73,109.43
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,99.48,81.41
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,86.29,70.4
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,72.97,59.07
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,59.38,47.16
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,53.36,41.75
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,43.61,32.9
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,34.7,24.5
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,21.87,11.39
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
