Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.87,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,21.54,4.61
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,73.3,52.48
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,126.49,98.22
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,184.68,147.69
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,256.3,207.17
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,316.32,255.96
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,380.58,306.67
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,438.93,350.62
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,499.99,395.15
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,553.64,433.54
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,621.91,481.26
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,669.04,512.63
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,715.67,543.09
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,756.4,568.63
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,795.95,592.88
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,830.56,613.58
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,863.53,632.87
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,886.52,645.89
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,909.4,658.7
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,925.12,666.33
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,937.83,672.05
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,939.42,671.79
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,937.79,669.67
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,940.16,670.03
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,938.31,666.88
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,920.42,654.85
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,899.51,641.14
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,872.25,623.87
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,842.54,604.63
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,808.83,582.59
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,773.06,558.89
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,732.74,531.84
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,690.71,503.09
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,625.87,456.41
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,570.51,416.02
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,539.04,393.73
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,498.27,363.23
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,441.09,319.75
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,387.86,278.8
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,343.14,242.41
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,296.09,203.47
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,246.06,164.42
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,198.95,129.9
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,152.89,101.29
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,114.97,90.67
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,108.29,85.71
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,105.39,83.74
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,93.67,74.23
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,81.5,64.08
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,65.8,50.61
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,49.57,36.36
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,32.63,20.98
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,12.91,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,32.72,11.07
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,91.09,65.5
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,148.5,114.33
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,204.7,161.87
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,279.01,222.9
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,288.84,230.78
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,303.07,240.94
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,307.75,242.63
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,319.12,248.85
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,330.23,255.84
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,325.69,250.96
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,325.72,249.13
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,324.26,246.14
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,330.84,250.01
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,336.96,253.49
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,327.62,245.79
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,304.02,227.77
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,364.3,271.46
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,410.14,303.45
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,382.6,282.67
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,341.97,252.94
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,271.19,201.61
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,201.93,150.45
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,252.16,187.93
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,302.01,223.82
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,315.03,232.7
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,327.65,241.49
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,215.03,159.22
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,104.4,75.93
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,115.77,85.23
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,126.99,94.13
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,91.93,67.02
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,56.99,39.71
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,69.43,49.74
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,81.78,59.67
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,83.51,61.13
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,85.24,62.63
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,98.25,73.21
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,111.02,83.66
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,112.49,85.05
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,113.85,86.39
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,147.93,113.47
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,177.13,136.61
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,126.83,97.56
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,76.76,60.56
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,66.34,52.01
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,55.66,43.05
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,70.4,55.96
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,83.38,67.14
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,67.1,52.86
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,51.53,38.87
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,33.41,22.2
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,14.63,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,9.55,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.1,5.34
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,72.67,53.16
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,124.03,97.84
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,186.59,151.79
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,250.26,206.2
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,224.59,185.06
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,186.82,152.42
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,191.2,155.1
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,184.09,148.07
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,285.43,230.63
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,394.72,316.38
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,414.74,329.39
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,433.2,341.4
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,493.51,386.11
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,554.95,430.42
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,556.58,428.55
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,556.18,425.59
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,584.55,445.39
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,612.11,464.27
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,603.68,455.82
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,594.11,446.88
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,479.02,362.3
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,379.37,287.58
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,319.8,242.85
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,273.42,207.51
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,297.57,225.73
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,321.23,243.25
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,371.29,280.4
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,412.81,310.7
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,387.74,292.17
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,363.34,274.36
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,296.05,224.05
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,231.82,175.49
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,247.99,188.48
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,263.45,200.73
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,260.74,198.85
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,257.67,196.76
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,315.59,240.15
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,359.8,270.64
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,297.39,224.05
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,247.01,187.95
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,198.78,152.2
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,161.5,124.85
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,104.69,80.03
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,44.15,32.61
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,38.38,27.84
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,32.61,22.98
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,26.86,17.99
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,21.11,12.94
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,15.82,8.25
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,10.53,3.51
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.58,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.63,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.2
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,21.64
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,48.23,34.97
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,64.11,48.34
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,80.94,62.36
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,97.72,76.12
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,114.98,89.88
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,132.21,103.4
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,149.34,116.93
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,166.66,130.49
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,145.99,113.19
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,126.0,96.57
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,177.91,137.55
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,230.57,178.2
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,237.81,182.92
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,245.03,187.71
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,252.7,193.19
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,260.32,198.63
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,316.92,240.85
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,387.67,292.42
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,390.86,293.42
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,393.78,294.49
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,456.07,339.18
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,516.51,381.28
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,643.32,473.93
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,759.24,555.75
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,672.92,493.45
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,587.75,432.23
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,426.39,317.48
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,274.54,205.29
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,288.6,215.99
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,302.03,225.74
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,311.51,233.51
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,320.62,241.02
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,322.42,242.67
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,322.62,243.04
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,317.33,239.58
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,309.61,233.96
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,309.23,230.5
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,293.01,212.78
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,240.48,176.16
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,203.41,153.26
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,169.54,129.01
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,140.44,113.38
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,124.81,100.91
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,108.78,87.86
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,79.11,62.85
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,54.59,41.83
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,47.68,35.75
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,39.01,27.9
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.93,17.65
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.5,2.28
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.91,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,11.43,1.47
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,26.02,15.59
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,41.53,29.05
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,61.16,45.79
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,80.59,62.09
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,53.89,39.75
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,30.85,20.35
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,105.87,82.83
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,187.32,148.74
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,227.33,179.84
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,257.55,202.76
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,211.9,165.42
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,178.79,138.1
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,174.59,134.45
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,170.55,130.92
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,221.48,170.19
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,272.79,208.87
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,274.61,209.71
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,276.43,210.71
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,309.63,235.07
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,342.59,258.84
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,306.61,231.58
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,271.2,204.83
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,375.91,282.56
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,469.66,349.57
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,522.88,387.83
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,580.04,428.34
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,729.73,541.78
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,844.69,625.12
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,714.83,529.79
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,591.07,436.91
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,604.92,449.15
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,611.27,454.79
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,612.11,458.04
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,598.44,449.25
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,548.38,410.93
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,497.24,370.82
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,415.27,308.31
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,361.66,269.14
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,325.39,240.4
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,287.87,210.12
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,244.48,177.5
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,212.91,155.17
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,166.52,118.87
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,112.77,90.11
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,110.22,88.55
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,99.41,79.84
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,87.72,70.05
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,75.55,59.64
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,61.82,47.74
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,47.63,35.15
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,32.6,21.45
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,17.78,3.68
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,8.64,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,16.75,5.22
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,45.78,31.86
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,73.84,56.41
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,106.59,84.71
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,141.08,114.16
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,107.82,86.2
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,70.23,53.92
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,93.22,72.87
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,116.32,91.53
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,301.99,245.09
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,495.37,396.3
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,546.86,432.88
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,598.96,469.77
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,396.56,313.42
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,179.95,139.52
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,224.28,174.34
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,268.85,208.27
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,584.69,452.2
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,877.81,659.73
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,784.18,586.84
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,687.34,513.74
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,705.77,527.06
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,709.86,529.84
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,500.28,377.55
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,288.88,218.04
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,456.57,344.54
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,617.35,459.33
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,451.72,338.51
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,295.35,222.0
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,401.12,301.69
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,497.32,371.47
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,527.79,394.31
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,551.35,412.07
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,507.79,380.34
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,466.45,350.27
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,406.94,306.65
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,357.04,269.86
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,280.99,213.67
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,214.96,164.29
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,212.29,162.59
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,208.8,160.09
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,206.08,157.14
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,204.58,155.19
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,150.92,115.58
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,107.56,86.51
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,94.46,75.88
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,81.23,64.92
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,67.89,53.66
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,54.42,42.05
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,41.49,30.68
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,28.2,18.84
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,17.6,9.22
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.02,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.64,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,16.27,8.32
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,29.08,19.24
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,24.68,15.37
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,11.53
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,22.94,13.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,25.61,15.89
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,41.13,28.72
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,56.69,41.41
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,65.66,48.51
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,79.97,60.06
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,94.53,71.73
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,112.85,86.38
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,131.21,100.92
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,164.44,126.95
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,197.7,152.4
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,288.23,221.66
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,391.24,297.66
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,551.75,414.68
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,695.19,513.44
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,741.86,544.53
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,775.74,567.61
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,764.34,558.58
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,752.74,549.87
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,536.62,398.33
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,332.37,248.49
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,320.87,240.84
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,309.43,232.18
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,345.34,259.07
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,378.66,283.41
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,301.78,226.54
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,232.44,174.99
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,194.24,146.95
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,156.76,118.78
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,159.43,121.26
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,161.74,123.4
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,148.19,113.48
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,135.01,103.79
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,136.41,105.14
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,136.2,110.49
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,120.76,98.08
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,105.17,85.35
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,88.74,71.47
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,72.15,57.2
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,55.78,42.95
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,39.22,28.28
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,25.58,15.93
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,11.43,1.31
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,28.98,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,84.47,48.7
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,148.45,111.19
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,221.84,174.15
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,142.89,114.04
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,28.18,18.32
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,47.67,34.83
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,67.35,51.11
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,90.28,69.74
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,113.32,88.08
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,147.16,114.9
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,181.43,141.48
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,217.0,168.33
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,252.96,194.88
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,272.45,209.07
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,305.8,233.63
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,340.64,258.75
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,375.34,283.42
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,526.52,393.78
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,663.58,488.61
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,844.39,616.46
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,984.19,706.69
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,983.52,704.01
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,979.21,700.78
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,919.84,660.36
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,839.71,601.55
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,891.32,642.28
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,918.81,661.07
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,891.4,643.2
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,861.27,624.1
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,827.22,602.37
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,790.61,578.83
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,748.69,550.02
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,704.84,518.33
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,658.05,485.0
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,609.75,449.71
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,558.86,411.8
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,504.21,369.95
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,448.44,326.53
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,392.72,281.58
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,336.55,234.62
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,281.51,188.05
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,225.65,141.81
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,165.82,95.73
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,112.87,62.84
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,66.65,50.82
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,64.81,49.62
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,62.82,48.21
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,59.04,45.2
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,55.04,41.88
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,48.61,36.28
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.43,28.96
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,29.4,18.92
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,18.02,5.73
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,16.02,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,40.7,21.23
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,99.57,73.19
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,157.16,122.21
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,93.74,72.48
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,29.06,18.72
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,110.59,86.73
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,199.19,158.59
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,159.45,125.31
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,112.32,85.98
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,226.1,177.23
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,338.87,264.05
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,437.24,337.97
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,540.89,413.39
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,572.74,434.52
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,603.38,454.96
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,630.46,471.87
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,656.2,487.67
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,579.34,430.59
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,499.96,371.48
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,535.97,397.37
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,584.52,431.03
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,554.12,408.44
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,536.63,395.25
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,653.67,478.74
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,763.13,553.32
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,621.95,453.57
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,486.82,356.63
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,511.93,375.52
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,534.91,391.93
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,420.11,310.1
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,308.96,229.26
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,515.02,385.64
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,683.85,505.12
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,638.95,471.71
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,593.1,438.3
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,391.1,291.32
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,237.03,176.59
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,263.08,196.98
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,288.54,216.17
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,299.51,218.97
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,289.9,202.44
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,246.96,167.82
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,205.26,136.4
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,159.63,107.14
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,119.42,94.89
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,112.61,89.79
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,109.72,87.85
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,98.79,78.83
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,87.42,69.24
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,71.64,55.73
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,55.3,41.42
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,37.32,25.42
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.15,5.57
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,22.68,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,63.41,36.12
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,120.9,88.48
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,194.21,150.12
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,211.81,167.22
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,234.61,187.0
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,215.06,171.4
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,185.5,146.5
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,190.89,149.93
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,185.29,144.36
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,291.36,228.57
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,405.81,316.26
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,434.46,335.43
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,462.14,353.94
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,454.49,346.11
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,429.75,326.06
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,519.06,390.85
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,594.65,443.73
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,557.77,414.95
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,504.62,375.23
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,496.18,367.95
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,487.3,360.19
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,382.24,284.07
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,270.94,201.85
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,261.02,194.7
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,251.13,187.29
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,232.16,173.1
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,213.32,158.99
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,547.62,413.92
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,832.15,612.94
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,712.52,523.38
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,597.67,438.04
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,407.81,302.93
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,227.31,168.91
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,377.09,282.28
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,505.81,375.04
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,442.42,328.1
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,382.4,284.29
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,390.1,288.88
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,381.85,279.1
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,338.76,243.33
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,290.62,202.69
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,221.99,157.25
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,189.26,142.12
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,152.89,106.95
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,95.84,74.97
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,91.61,71.91
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,87.09,68.5
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,81.11,63.61
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,74.84,58.33
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,65.53,50.35
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,52.76,39.13
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,36.4,24.53
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,19.52,7.44
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
