Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,26.21,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,72.16,44.99
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,124.54,90.51
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,193.21,147.78
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,253.59,198.25
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,321.05,253.38
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,319.44,253.23
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,318.38,252.1
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,359.96,283.68
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,401.33,314.16
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,388.56,302.51
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,381.67,295.07
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,486.62,373.92
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,584.39,444.94
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,623.49,471.41
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,661.71,497.25
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,703.93,525.44
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,759.13,561.75
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,784.63,577.59
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,808.0,592.07
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,830.05,604.58
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,849.56,615.32
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,846.31,611.93
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,840.52,607.11
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,845.15,608.78
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,847.07,608.63
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,813.31,585.38
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,775.32,559.51
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,757.07,547.36
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,737.34,534.02
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,720.11,522.49
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,700.13,508.94
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,668.36,487.18
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,635.39,464.32
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,523.25,383.53
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,430.79,316.04
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,462.06,339.95
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,480.06,351.74
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,444.41,323.42
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,397.62,285.29
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,347.69,244.64
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,298.57,204.21
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,251.5,169.38
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,213.94,144.28
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,165.64,108.23
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,111.56,77.46
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,98.49,76.81
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,93.97,73.49
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,86.65,67.6
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.91,61.23
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,69.17,53.12
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,60.8,45.87
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,46.13,33.06
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,31.06,19.48
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,28.06,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,77.12,48.21
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,138.32,100.95
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,204.05,156.17
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,268.54,210.26
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,346.12,273.77
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,407.32,322.88
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,472.0,373.15
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,533.13,419.35
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,596.68,466.0
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,648.22,503.07
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,699.54,538.26
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,656.0,501.31
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,588.09,446.1
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,611.82,460.73
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,633.22,473.05
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,627.91,465.83
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,605.31,446.93
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,671.61,493.17
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,723.79,528.74
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,853.94,622.19
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,953.0,686.58
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,953.37,685.13
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,950.2,682.24
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,941.11,675.97
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,928.56,667.61
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,812.11,586.84
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,673.86,485.33
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,774.41,561.52
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,838.2,606.84
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,806.28,585.4
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,771.85,562.84
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,733.31,536.87
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,692.77,508.05
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,648.84,476.31
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,603.31,442.69
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,538.07,393.1
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,488.55,355.14
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,439.39,318.63
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,391.61,282.37
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,348.85,249.57
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,306.42,217.6
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,266.56,184.89
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,214.2,143.15
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,179.77,122.53
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,146.43,106.68
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,124.13,97.49
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,106.74,83.72
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,95.45,74.62
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,83.67,64.94
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,71.02,54.43
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,57.91,43.26
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,44.31,31.41
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,30.33,18.84
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.58,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,25.36,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,70.35,43.75
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,123.48,89.76
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,193.39,148.07
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,251.24,196.74
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,314.9,249.08
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,252.06,199.93
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,161.09,125.51
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,165.61,128.57
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,177.47,137.16
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,167.01,128.22
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,156.43,119.24
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,261.2,200.84
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,361.04,275.86
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,400.62,303.75
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,440.36,331.42
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,416.73,311.67
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,391.94,291.41
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,427.87,317.09
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,463.48,342.02
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,540.53,395.79
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,603.07,438.12
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,597.27,433.24
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,590.58,428.19
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,591.04,427.61
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,590.53,426.37
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,667.55,482.49
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,743.98,536.67
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,715.27,515.61
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,686.43,494.97
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,584.59,423.45
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,490.55,356.21
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,473.52,344.85
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,456.43,333.08
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,546.31,402.99
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,607.35,448.24
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,558.66,410.79
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,508.77,371.89
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,456.31,330.57
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,398.78,284.33
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,344.12,238.62
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,290.15,192.96
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,235.51,147.78
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,182.53,106.24
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,131.18,71.98
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,76.13,46.61
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,62.26,46.53
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,60.56,45.4
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,58.26,43.62
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,55.85,41.66
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,51.17,37.77
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,46.29,33.52
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.74,25.12
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.95,16.96
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.95,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,51.74,31.26
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,102.0,73.78
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,165.25,125.96
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,223.59,174.32
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,289.71,228.3
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,359.55,284.69
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,427.16,338.37
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,486.21,383.11
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,546.66,427.69
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,604.69,469.27
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,657.51,506.22
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,708.98,541.93
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,760.6,576.19
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,798.4,600.78
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,834.31,623.94
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,863.67,641.79
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,895.88,661.53
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,915.69,673.54
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,932.4,683.58
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,935.42,683.55
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,945.94,688.69
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,946.8,688.2
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,944.15,685.56
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,938.65,680.13
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,929.65,672.54
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,912.96,660.71
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,893.19,647.2
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,868.91,631.0
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,841.95,613.06
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,810.25,591.74
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,775.98,568.67
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,737.38,541.27
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,696.61,510.82
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,653.2,479.06
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,608.05,445.4
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,559.35,408.42
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,509.62,369.77
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,457.83,329.28
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,400.99,283.95
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,346.33,238.67
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,292.35,193.4
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,237.81,148.63
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,184.87,107.37
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,132.65,72.41
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,76.34,46.01
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,61.95,46.06
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,60.59,45.22
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,57.56,42.92
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,54.32,40.37
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,49.97,36.76
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,45.44,32.82
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,37.53,25.79
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,28.0,17.04
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.12,0.26
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,28.02,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,77.18,47.84
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,138.55,100.98
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,204.76,156.66
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,269.58,211.14
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,347.76,275.29
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,409.26,324.78
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,474.24,375.4
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,536.07,422.31
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,600.43,469.76
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,616.8,478.59
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,618.07,476.25
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,708.63,541.77
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,793.97,598.89
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,830.16,620.61
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,864.05,640.79
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,884.88,652.19
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,911.13,667.29
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,930.82,679.08
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,947.25,688.8
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,957.33,693.28
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,963.94,695.61
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,964.6,695.35
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,961.63,692.88
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,952.67,685.23
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,940.17,675.44
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,922.88,664.02
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,902.44,650.62
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,877.4,634.22
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,849.65,616.04
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,817.12,594.45
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,781.97,571.06
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,743.59,545.36
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,702.89,516.23
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,658.78,484.03
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,612.88,449.85
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,562.77,411.79
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,512.1,372.38
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,459.98,330.84
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,402.72,284.55
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,347.69,239.01
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,293.34,193.47
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,238.4,148.42
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,185.05,106.86
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,132.9,72.06
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,77.04,45.91
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,61.91,45.83
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,60.56,44.99
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,58.25,43.31
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,55.82,41.45
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,51.54,38.01
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,47.11,34.22
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.5,25.78
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.73,17.66
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.49,0.79
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,32.75,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,94.95,59.55
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,153.51,111.8
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,223.72,170.81
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,294.58,230.28
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,372.09,293.95
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,434.17,343.84
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,499.46,394.48
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,560.19,440.26
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,621.21,484.91
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,673.13,520.52
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,724.45,554.19
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,770.87,583.73
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,809.29,607.23
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,845.16,628.47
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,878.6,647.79
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,907.3,664.01
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,933.12,678.23
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,951.72,688.78
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,966.9,697.19
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,977.04,701.32
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,983.55,703.23
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,983.48,702.16
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,979.68,698.86
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,970.71,691.0
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,958.08,680.97
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,940.06,668.69
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,918.75,654.42
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,892.64,636.13
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,863.64,616.09
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,830.98,594.95
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,795.56,571.95
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,755.18,545.55
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,712.48,516.3
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,666.98,483.8
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,619.62,449.24
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,569.25,411.66
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,517.69,372.18
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,463.73,329.84
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,409.23,285.91
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,353.23,239.93
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,297.46,193.47
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,241.31,147.53
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,186.32,104.77
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,123.46,61.98
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,70.6,39.37
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,54.17,39.25
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,53.04,38.56
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,50.58,36.74
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,43.89,31.29
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,40.61,28.67
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,37.23,25.79
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,31.1,20.4
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,24.76,14.48
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,12.17,0.04
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,30.18,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,88.5,54.98
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,145.07,105.06
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,212.9,161.56
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,274.93,213.58
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,348.88,273.77
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,410.34,323.04
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,475.24,373.35
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,532.26,415.46
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,590.59,457.1
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,642.53,493.5
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,694.32,528.34
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,740.15,556.46
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,781.64,580.95
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,819.37,602.7
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,854.94,622.39
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,884.91,637.16
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,912.26,649.84
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,932.23,657.51
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,939.06,656.86
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,950.79,659.24
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,959.17,659.33
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,960.22,660.17
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,957.69,659.06
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,947.65,654.4
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,934.08,647.64
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,917.88,639.23
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,898.64,628.85
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,874.55,614.09
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,847.83,597.59
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,816.4,578.62
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,782.44,557.87
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,744.83,534.03
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,704.91,507.19
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,660.65,476.38
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,614.76,443.66
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,565.91,408.2
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,513.75,369.34
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,460.66,328.38
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,407.44,286.12
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,352.76,241.86
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,299.14,197.78
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,244.95,153.98
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,186.23,108.73
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,135.12,74.74
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,87.6,54.12
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,79.67,60.64
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,86.42,66.58
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,76.1,58.22
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,65.1,49.18
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,58.19,43.58
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,51.0,37.51
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,41.15,28.85
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,30.96,19.53
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.64,1.97
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,25.26,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,70.18,42.69
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,122.28,88.34
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,191.13,145.54
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,252.11,196.35
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,320.67,252.23
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,380.0,299.35
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,443.3,347.97
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,507.56,395.78
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,568.81,440.04
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,549.23,421.95
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,509.46,389.22
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,590.09,446.47
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,661.81,495.22
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,638.92,475.33
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,623.45,460.95
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,583.83,430.07
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,554.07,405.91
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,661.44,482.11
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,756.52,547.24
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,863.4,621.4
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,948.16,675.48
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,883.78,631.71
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,806.39,575.97
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,836.68,597.22
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,863.66,615.36
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,833.25,594.88
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,801.4,573.78
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,692.44,498.57
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,589.74,426.19
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,624.87,452.7
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,653.92,473.79
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,558.45,406.23
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,472.18,344.56
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,553.0,407.68
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,606.43,447.21
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,557.69,410.04
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,507.8,371.55
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,450.24,327.36
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,407.62,294.49
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,325.95,235.8
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,276.6,203.82
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,246.0,180.2
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,221.07,160.83
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,190.9,139.15
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,161.49,119.95
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,103.91,81.15
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,62.52,47.18
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,59.22,44.59
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,55.69,41.7
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,51.01,37.82
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,46.12,33.56
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,37.8,26.19
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.96,17.21
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.09,1.49
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,30.45,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,89.03,54.94
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,144.16,104.68
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,210.43,160.3
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,275.92,214.83
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,345.82,271.43
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,405.78,319.08
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,469.09,367.65
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,526.81,410.5
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,586.26,453.26
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,637.39,488.2
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,685.81,519.25
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,637.43,479.44
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,560.65,418.87
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,602.11,447.39
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,643.09,474.34
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,781.52,571.5
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,893.27,642.03
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,912.73,650.41
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,929.01,657.66
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,940.03,661.62
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,947.67,663.58
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,948.96,663.67
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,946.7,661.75
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,939.49,656.91
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,928.79,650.05
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,912.82,640.04
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,893.72,628.17
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,869.62,612.48
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,842.79,595.08
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,811.59,575.6
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,777.76,554.36
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,740.17,530.88
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,700.19,503.98
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,656.11,473.47
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,610.28,440.89
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,560.49,404.42
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,508.62,365.54
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,456.47,325.36
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,404.16,283.83
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,350.53,240.33
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,297.57,196.67
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,243.78,153.14
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,185.53,108.13
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,134.09,73.45
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,85.57,51.55
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,68.16,50.94
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,66.77,50.11
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,64.02,47.99
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,61.1,45.65
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,56.26,41.79
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.56,36.14
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.41,28.19
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,30.98,19.59
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.64,2.46
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,27.94,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,76.77,46.34
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,138.24,100.23
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,204.78,155.9
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,265.69,206.82
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,338.3,265.6
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,399.57,314.32
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,464.47,364.15
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,522.53,407.33
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,582.34,450.42
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,633.82,485.55
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,685.23,518.97
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,730.84,545.63
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,772.12,568.49
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,809.6,590.86
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,844.99,611.5
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,873.79,626.3
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,899.89,639.16
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,920.81,650.43
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,928.49,653.46
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,939.33,657.94
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,946.84,660.39
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,948.5,661.31
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,946.64,660.22
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,940.47,655.79
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,930.81,649.29
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,914.4,639.46
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,894.89,627.77
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,870.39,612.94
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,843.28,596.41
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,811.88,577.03
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,777.92,555.86
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,740.06,530.71
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,700.06,502.4
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,656.23,471.73
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,610.72,439.15
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,562.89,404.29
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,513.46,367.16
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,461.4,327.54
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,408.96,286.3
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,349.27,238.23
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,295.0,193.37
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,240.44,149.01
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,187.37,107.77
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,134.52,72.02
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,84.12,49.26
