Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,59.42,43.54
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,58.3,42.9
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,55.18,40.55
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,51.84,37.94
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,47.78,34.69
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,43.57,31.13
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,36.03,24.48
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,28.16,17.23
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.71,1.6
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,30.33,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,88.47,53.63
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,144.82,104.76
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,212.25,161.48
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,278.26,216.74
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,348.96,274.4
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,409.66,323.08
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,473.76,372.72
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,531.27,415.81
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,590.32,458.69
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,641.79,494.53
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,690.52,526.46
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,735.47,555.04
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,779.13,582.21
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,816.43,604.63
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,851.56,625.32
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,880.98,642.0
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,898.74,650.92
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,918.31,662.76
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,934.72,672.59
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,945.42,677.45
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,952.68,680.22
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,954.04,680.69
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,951.83,679.03
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,880.78,629.75
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,784.39,558.56
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,856.47,613.67
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,899.93,643.53
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,805.77,578.67
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,705.63,504.84
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,755.28,545.56
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,783.18,568.11
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,745.02,541.68
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,704.55,512.47
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,660.64,481.93
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,614.94,449.25
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,564.52,411.3
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,514.21,372.51
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,459.39,329.52
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,406.97,287.12
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,352.71,242.57
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,299.3,198.15
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,244.91,153.78
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,192.18,112.68
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,134.54,73.19
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,85.73,50.93
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,66.76,49.81
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,65.3,48.91
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,62.48,46.73
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,59.49,44.33
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,54.58,40.39
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,48.12,34.94
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,39.32,27.22
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,30.24,18.92
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,15.25,2.58
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,28.99,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,84.94,50.81
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,142.2,102.68
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,210.12,159.93
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,278.74,217.59
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,353.96,279.5
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,415.29,328.93
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,480.01,379.31
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,541.49,425.76
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,603.41,471.15
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,654.17,506.27
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,704.45,539.17
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,751.75,569.43
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,797.99,598.4
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,827.09,614.96
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,860.66,634.44
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,889.62,650.86
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,915.81,665.35
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,934.87,675.12
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,950.6,682.79
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,961.39,687.66
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,968.63,690.36
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,969.85,690.75
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,967.39,688.93
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,956.96,680.74
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,942.88,670.37
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,925.46,659.05
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,904.86,645.76
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,880.48,630.3
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,853.37,613.04
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,821.45,592.34
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,786.89,569.81
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,748.33,544.65
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,707.51,516.24
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,663.24,484.27
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,617.21,450.35
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,568.02,413.47
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,517.66,374.73
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,465.01,333.18
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,411.96,290.22
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,351.81,241.28
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,297.31,195.82
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,242.21,150.66
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,188.58,108.63
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,136.15,73.05
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,80.48,45.81
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,60.37,44.34
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,58.95,43.45
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,57.3,42.32
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,55.59,41.08
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,50.91,37.32
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,46.01,33.18
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.46,25.68
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,29.48,18.32
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.86,2.51
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,28.51,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,83.59,49.71
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,141.14,101.85
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,209.52,159.0
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,280.04,217.88
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,357.47,281.2
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,418.73,330.26
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,483.36,380.22
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,477.44,373.18
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,463.7,359.39
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,586.41,451.73
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,712.71,541.0
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,700.58,528.28
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,664.03,497.44
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,605.16,452.06
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,536.76,399.26
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,651.39,481.93
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,769.88,563.63
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,719.24,525.15
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,676.95,492.8
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,841.3,612.52
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,974.88,699.35
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,974.93,698.32
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,971.23,695.97
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,805.92,582.58
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,611.02,438.93
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,657.36,474.07
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,704.88,508.57
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,665.68,481.06
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,631.58,457.22
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,630.04,457.8
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,625.82,456.27
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,568.95,415.65
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,515.21,377.16
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,577.92,427.22
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,612.85,454.28
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,564.41,416.98
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,512.58,376.67
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,431.21,315.49
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,378.16,277.28
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,294.1,216.31
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,224.18,166.77
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,238.32,171.45
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,230.14,157.78
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,178.33,119.29
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,131.4,91.07
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,123.09,96.7
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,125.22,99.0
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,110.35,87.16
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,94.98,74.69
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,79.73,62.03
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,64.07,48.7
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,48.64,35.21
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,32.87,21.19
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,17.06,3.89
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.04
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,34.7,22.16
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,52.77,37.5
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,76.55,57.21
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,100.92,77.17
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,150.1,117.21
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,196.46,154.48
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,268.92,211.67
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,336.34,263.74
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,353.37,275.43
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,367.89,285.11
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,355.97,274.17
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,354.08,270.76
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,377.64,287.62
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,400.81,304.0
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,507.79,383.62
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,602.73,452.47
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,613.36,458.29
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,622.49,463.46
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,700.55,518.65
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,764.79,563.02
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,717.84,527.28
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,659.05,483.9
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,549.64,404.54
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,432.92,318.69
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,279.7,207.26
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,127.95,93.13
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,139.31,102.01
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,150.45,110.54
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,128.04,93.39
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,105.93,76.46
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,160.9,118.61
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,214.61,159.23
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,233.33,173.26
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,251.43,186.85
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,235.3,174.95
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,219.43,163.28
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,165.9,123.27
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,112.8,82.93
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,157.23,117.44
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,198.26,148.93
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,160.96,120.97
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,124.54,93.45
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,82.7,60.7
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,37.97,25.08
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,76.35,58.86
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,109.29,86.62
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,94.0,74.04
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,78.55,61.2
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,63.34,48.44
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,47.97,35.29
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,34.4,23.48
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,20.25,11.05
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.11,0.1
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,20.65,8.65
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,48.9,33.19
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,76.37,56.28
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,109.54,83.81
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,144.71,112.67
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,152.27,118.79
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,157.54,122.57
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,231.94,181.85
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,322.65,251.96
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,325.22,252.12
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,312.13,240.61
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,551.97,425.56
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,778.48,585.56
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,683.92,512.75
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,543.66,405.62
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,582.89,433.03
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,635.67,468.24
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,570.03,418.92
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,501.81,367.93
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,650.02,473.83
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,771.39,556.98
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,769.77,553.99
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,766.03,550.5
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,861.52,620.1
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,925.91,662.61
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,909.39,651.24
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,889.84,638.57
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,795.36,572.95
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,695.49,499.0
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,749.34,542.82
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,774.45,564.45
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,736.99,539.01
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,697.44,511.03
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,620.68,453.42
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,555.71,404.3
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,541.42,395.28
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,510.97,372.2
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,458.95,331.13
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,406.74,288.93
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,351.27,245.34
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,311.74,214.62
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,260.71,178.3
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,230.33,159.92
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,167.5,106.75
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,87.22,51.15
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,65.9,49.29
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,64.42,48.37
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,61.96,46.58
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,59.36,44.59
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,54.45,40.55
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,48.06,35.06
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,39.26,27.33
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,30.19,19.04
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,15.23,3.04
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,29.83,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,86.2,49.11
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,143.66,102.9
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,213.92,161.64
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,279.22,216.33
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,352.6,276.12
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,384.31,301.6
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,405.0,317.17
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,444.21,345.07
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,480.79,369.71
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,517.61,394.36
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,552.01,416.56
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,610.41,456.67
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,670.52,496.85
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,768.59,563.46
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,852.96,615.4
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,881.78,630.5
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,907.76,644.19
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,926.88,654.84
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,942.7,663.54
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,953.17,667.65
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,960.11,669.71
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,896.92,628.75
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,808.3,565.67
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,883.76,619.61
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,935.36,650.58
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,919.19,639.86
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,899.82,627.89
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,875.36,611.54
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,848.19,593.58
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,816.66,574.52
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,782.52,553.64
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,744.39,529.96
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,704.02,503.19
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,660.21,472.82
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,614.65,440.49
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,565.16,404.44
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,513.38,365.92
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,461.09,326.01
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,408.61,284.77
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,354.61,241.53
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,301.3,198.07
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,247.77,155.01
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,189.84,110.32
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,137.52,74.52
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,87.89,50.68
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,65.91,48.64
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,64.43,47.74
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,61.6,45.66
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,58.58,43.36
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,53.64,39.43
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,48.47,35.09
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,38.54,26.47
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,29.45,18.25
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.85,2.8
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,22.54,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,61.88,33.47
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,115.59,82.04
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,183.6,138.22
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,241.91,186.82
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,306.92,239.8
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,365.8,286.36
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,428.67,334.22
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,485.24,374.79
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,549.97,419.27
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,602.26,453.84
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,654.76,487.14
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,701.14,515.24
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,746.66,541.38
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,784.76,564.27
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,821.06,585.81
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,850.84,602.43
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,878.08,617.43
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,899.54,630.7
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,911.84,638.39
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,922.45,644.5
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,929.77,648.57
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,932.77,650.82
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,932.41,651.1
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,929.23,649.72
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,922.52,646.2
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,864.02,606.85
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,801.24,561.67
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,718.62,506.69
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,640.27,453.4
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,630.54,447.88
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,619.01,440.64
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,324.79,236.67
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,36.51,22.25
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,70.32,48.28
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,103.74,73.82
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,77.8,54.19
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,51.52,34.17
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,38.15,23.99
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,24.81,13.73
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,79.01,56.01
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,130.75,96.19
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,162.4,120.48
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,189.89,141.57
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,171.22,127.31
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,158.92,118.74
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,137.19,108.14
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,126.79,100.22
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,111.41,88.01
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,95.51,75.11
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,79.99,62.23
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,64.03,48.67
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,48.64,35.3
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,32.89,21.34
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,17.07,4.21
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,27.38,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,79.55,43.44
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,137.13,97.9
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,203.59,153.96
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,268.62,208.65
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,338.44,265.96
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,399.18,314.57
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,463.45,364.17
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,521.31,407.28
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,580.83,450.17
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,633.26,486.53
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,685.6,521.06
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,658.97,497.14
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,609.78,457.05
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,590.15,440.34
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,549.86,408.92
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,735.39,544.03
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,903.19,655.13
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,810.04,588.72
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,690.78,500.87
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,836.33,605.83
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,951.72,680.6
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,953.34,680.37
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,951.42,678.98
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,945.61,673.86
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,936.3,666.65
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,920.2,656.19
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,900.93,643.81
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,876.59,627.23
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,849.58,608.98
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,818.25,588.82
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,784.34,566.89
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,653.7,473.25
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,535.83,385.81
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,590.27,429.43
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,617.51,450.7
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,567.05,412.65
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,515.67,373.54
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,464.15,333.52
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,412.53,292.28
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,359.31,248.95
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,301.53,201.68
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,247.68,157.87
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,195.58,117.03
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,144.43,81.53
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,96.25,57.77
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,73.82,55.6
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,72.37,54.75
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,68.75,52.03
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,64.87,49.01
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,58.11,43.44
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,51.68,37.94
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,41.51,29.07
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.96,19.57
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.63,3.33
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,25.81,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,75.52,40.41
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,132.56,94.33
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,197.86,148.7
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,258.99,199.36
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,332.13,258.01
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,393.27,306.32
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,458.03,355.76
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,515.97,398.61
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,575.64,441.41
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,628.29,478.64
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,680.92,514.73
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,725.99,543.11
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,766.22,567.76
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,697.08,514.57
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,599.62,440.03
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,750.77,548.74
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,896.86,644.1
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,830.3,596.44
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,739.34,530.03
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,858.74,614.31
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,946.29,669.88
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,782.81,558.51
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,580.01,413.48
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,616.27,438.99
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,650.59,461.53
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,794.01,565.46
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,894.5,634.12
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,871.96,617.93
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,846.78,601.05
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,816.05,581.78
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,782.79,560.77
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,660.01,473.29
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,547.83,391.14
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,596.04,429.83
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,618.34,447.57
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,571.05,412.64
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,521.87,375.6
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,430.89,309.39
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,379.0,273.23
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,350.59,246.68
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,304.2,201.88
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,252.32,165.6
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,232.35,156.93
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,166.47,102.85
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,87.0,49.03
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,62.95,46.45
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,61.67,45.69
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,59.08,43.79
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,56.32,41.68
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,51.68,37.96
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,46.82,33.87
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,38.54,26.6
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.73,17.75
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.47,2.66
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,28.73,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,82.75,43.29
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,142.71,101.26
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,211.66,158.82
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,277.83,213.62
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,348.68,270.54
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,410.39,319.2
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,475.62,368.77
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,534.3,411.97
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,594.46,454.89
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,647.31,491.08
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,697.41,523.45
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,744.23,552.67
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,789.73,580.5
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,827.77,602.57
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,863.6,622.94
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,893.52,639.69
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,911.73,648.92
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,931.98,660.91
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,948.99,670.9
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,960.19,675.96
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,967.93,678.99
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,969.23,679.51
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,966.91,677.95
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,957.54,670.71
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,944.58,661.4
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,928.4,651.52
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,909.08,639.71
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,884.74,625.06
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,857.73,608.63
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,825.99,588.74
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,791.72,567.08
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,753.84,541.97
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,713.71,513.55
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,669.79,482.82
