Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,624.14,450.12
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,575.18,414.35
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,525.16,376.75
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,469.74,334.84
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,416.57,293.11
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,361.42,248.27
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,306.92,203.24
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,252.06,158.58
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,198.81,116.85
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,140.06,75.7
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,89.92,51.04
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,65.64,48.45
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,64.5,47.81
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,61.64,45.72
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,58.6,43.4
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,53.66,39.45
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,48.48,35.1
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,38.94,26.8
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,30.24,18.88
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,15.25,3.05
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,19.21,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,53.28,26.09
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,108.07,76.59
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,176.86,133.55
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,239.04,185.52
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,309.77,243.64
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,370.52,292.63
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,435.65,343.54
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,502.36,393.39
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,566.83,440.03
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,619.79,477.5
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,672.93,514.19
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,721.06,545.83
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,768.57,576.18
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,803.19,597.19
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,839.62,619.28
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,871.54,638.1
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,901.0,655.16
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,922.27,667.87
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,940.42,678.61
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,942.67,677.9
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,952.09,682.08
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,953.73,681.02
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,951.86,677.86
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,945.05,671.89
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,934.77,663.82
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,918.81,653.35
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,899.76,640.97
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,876.19,625.9
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,850.0,609.12
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,819.13,589.02
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,785.75,567.2
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,748.0,542.34
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,708.05,514.43
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,665.14,483.67
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,620.54,451.02
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,570.66,414.04
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,520.04,375.52
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,467.6,335.24
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,414.95,293.55
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,360.92,249.32
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,307.9,205.31
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,253.87,161.23
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,195.33,115.43
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,144.29,80.1
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,96.71,56.82
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,72.42,54.0
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,70.89,53.08
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,68.34,51.27
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,65.66,49.26
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,58.79,43.64
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,52.38,38.18
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,42.97,29.99
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,33.24,21.19
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,17.61,4.3
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.87,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,22.18,7.69
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,58.91,40.01
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,102.39,76.0
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,144.18,110.84
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,190.35,149.02
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,175.64,137.22
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,137.19,105.34
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,111.88,84.58
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,87.46,64.5
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,178.32,136.27
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,268.35,205.44
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,253.2,192.28
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,226.34,170.41
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,281.24,211.33
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,325.43,243.45
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,333.04,247.79
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,340.37,251.99
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,498.04,368.65
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,642.77,471.95
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,745.83,544.0
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,846.14,612.26
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,770.75,556.91
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,693.52,500.6
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,781.29,561.64
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,860.81,614.95
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,834.13,595.65
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,805.8,575.81
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,830.74,596.79
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,843.61,606.69
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,811.94,585.22
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,777.84,562.35
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,740.19,536.56
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,700.4,508.45
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,656.34,476.77
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,610.78,443.41
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,563.11,407.07
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,514.36,369.2
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,462.72,329.9
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,410.92,289.26
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,357.85,246.09
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,305.16,202.58
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,246.19,155.18
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,193.95,114.34
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,141.78,77.82
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,91.9,52.48
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,67.16,49.47
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,65.75,48.64
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,62.26,46.03
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,58.51,43.13
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,53.58,39.12
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,47.31,33.81
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,38.89,26.5
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,30.2,18.64
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,15.24,2.86
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.09
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,32.01,19.66
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,51.27,35.98
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,78.43,58.42
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,112.49,86.36
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,141.15,109.72
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,170.51,133.31
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,260.86,205.69
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,348.88,274.68
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,442.17,346.32
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,530.58,412.68
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,556.61,429.3
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,579.48,443.5
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,636.73,484.29
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,709.84,535.14
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,803.2,602.69
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,888.87,659.99
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,910.36,671.38
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,928.8,680.98
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,876.79,641.43
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,808.06,587.09
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,888.68,645.87
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,945.18,682.2
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,885.28,636.69
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,798.36,569.66
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,859.37,615.86
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,901.28,645.03
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,851.52,608.04
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,800.6,567.94
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,736.29,524.13
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,674.88,481.84
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,702.49,504.78
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,711.11,513.23
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,636.2,457.47
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,571.87,409.42
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,525.62,376.43
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,484.99,346.79
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,454.62,324.31
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,419.86,296.95
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,364.07,254.95
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,322.42,223.86
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,270.35,181.41
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,216.3,137.22
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,169.28,104.49
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,124.61,80.49
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,100.34,76.07
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,95.21,72.38
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,87.38,66.38
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,79.08,59.86
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,68.79,51.6
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,60.23,44.51
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,46.99,33.23
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,33.39,21.3
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,17.19,3.9
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,12.0,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,26.77,9.16
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,69.64,47.99
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,111.61,83.26
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,164.09,126.96
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,215.51,169.55
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,189.59,148.98
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,153.29,118.7
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,309.21,244.41
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,476.4,374.35
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,582.52,454.72
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,689.61,532.97
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,738.37,564.99
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,786.42,596.22
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,823.99,619.43
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,851.49,635.44
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,882.15,653.55
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,910.26,669.77
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,930.7,680.76
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,947.85,689.59
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,959.52,694.84
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,967.73,697.9
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,969.0,697.68
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,966.62,695.22
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,957.23,687.19
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,944.18,676.94
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,928.23,664.63
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,909.03,650.34
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,884.65,633.08
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,857.47,614.08
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,826.29,593.74
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,792.42,571.57
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,754.44,546.51
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,714.1,518.7
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,669.86,486.79
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,623.8,452.94
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,566.37,409.08
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,522.19,374.8
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,473.34,338.57
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,420.06,296.17
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,360.3,247.61
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,305.51,201.93
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,249.66,156.16
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,195.28,113.18
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,142.12,75.9
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,91.42,50.66
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,58.65,42.54
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,57.51,41.88
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,55.07,40.1
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,52.49,38.14
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,48.48,34.88
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,44.31,31.32
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,37.69,25.5
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,29.5,18.07
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.87,2.47
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,18.33,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,50.53,20.26
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,106.5,74.65
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,176.46,133.08
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,241.02,187.4
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,315.4,249.11
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,380.86,302.5
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,446.61,354.69
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,508.67,402.72
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,573.47,451.54
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,626.22,489.8
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,679.03,526.7
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,723.38,555.14
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,769.97,584.66
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,807.95,608.43
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,843.83,630.49
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,875.19,649.44
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,894.96,660.38
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,915.64,672.9
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,933.17,683.32
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,945.43,689.09
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,954.32,692.71
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,957.31,693.7
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,956.72,692.44
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,950.69,686.56
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,941.13,678.5
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,925.72,666.45
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,907.09,652.43
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,883.71,635.66
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,857.5,617.1
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,826.81,596.67
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,793.43,574.42
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,755.9,549.49
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,715.99,521.72
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,671.8,489.83
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,625.79,455.96
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,576.42,418.81
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,526.5,380.37
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,474.11,339.23
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,416.91,293.59
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,362.19,248.82
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,308.47,204.26
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,253.69,159.55
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,200.47,117.67
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,142.56,77.27
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,93.77,53.15
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,67.64,49.89
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,66.61,49.36
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,64.98,48.29
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,63.31,47.12
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,57.42,42.41
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,51.7,37.62
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.62,29.69
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,33.26,21.16
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,17.6,3.84
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.0,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.67,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,22.47,12.01
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,35.49,23.04
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,53.45,37.95
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,71.29,52.56
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,215.2,169.8
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,369.65,292.69
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,477.69,376.54
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,593.22,463.7
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,643.75,499.46
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,696.01,534.75
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,743.44,565.92
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,789.82,595.87
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,820.69,614.36
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,856.19,635.94
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,885.34,652.94
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,911.69,667.95
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,932.28,680.19
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,949.59,690.29
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,960.57,695.09
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,967.99,697.65
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,969.86,696.38
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,968.05,692.85
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,957.77,684.24
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,943.83,673.41
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,927.97,662.61
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,908.86,649.78
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,884.12,631.96
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,856.68,612.51
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,825.74,592.08
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,792.16,569.88
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,753.5,544.4
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,712.74,516.1
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,668.77,484.64
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,623.06,451.27
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,574.46,415.03
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,524.96,377.23
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,473.23,337.56
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,416.79,293.32
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,362.08,248.66
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,308.21,204.06
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,253.56,159.53
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,200.47,117.77
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,142.55,77.07
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,93.51,52.54
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,66.96,49.12
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,65.9,48.56
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,63.13,46.56
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,60.19,44.33
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,55.74,40.83
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,49.56,35.67
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,40.8,28.05
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,31.77,19.85
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,16.04,2.79
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.09,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,7.9,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,19.37,9.55
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,30.87,19.31
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,45.37,31.38
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,60.21,43.55
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,76.49,56.66
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,92.74,69.49
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,84.15,62.11
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,76.26,55.35
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,145.77,109.96
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,228.8,173.53
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,394.04,300.86
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,570.46,430.72
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,719.42,540.46
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,854.45,633.4
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,877.86,645.75
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,907.15,662.6
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,927.35,672.95
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,944.33,681.19
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,957.39,687.25
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,967.03,691.17
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,969.28,691.51
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,967.88,689.65
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,960.43,682.96
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,949.37,674.11
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,933.0,663.38
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,913.37,650.64
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,889.39,633.79
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,862.56,615.15
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,831.67,595.19
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,798.07,573.38
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,759.53,547.0
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,718.67,518.12
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,674.98,488.15
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,629.4,456.01
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,580.03,419.3
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,529.91,381.11
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,476.95,339.9
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,423.57,297.26
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,364.01,249.27
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,309.71,204.38
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,254.15,159.14
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,200.06,116.6
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,147.73,80.2
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,91.93,50.73
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,64.35,46.98
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,63.14,46.29
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,61.34,45.08
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,59.48,43.74
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,54.57,39.85
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,48.13,34.48
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,40.07,27.45
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,31.79,19.85
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,16.05,2.59
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.14,2.35
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,52.36,34.59
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,92.89,68.25
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,132.62,101.36
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,175.21,136.46
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,214.62,168.34
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,255.68,200.74
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,375.35,295.2
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,513.86,400.64
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,602.71,465.74
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,691.11,528.21
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,433.96,335.2
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,119.38,87.44
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,128.05,93.98
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,136.75,100.17
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,298.47,222.32
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,457.87,337.16
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,485.06,354.54
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,511.77,371.86
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,664.69,479.9
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,801.01,572.19
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,631.24,452.96
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,448.98,322.39
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,478.06,342.55
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,506.04,360.98
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,680.51,484.07
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,832.41,586.6
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,791.41,557.08
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,748.26,527.32
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,725.27,512.13
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,699.29,494.77
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,710.08,506.3
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,707.01,507.42
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,663.46,477.56
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,618.4,446.1
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,570.46,410.96
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,521.05,373.82
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,469.22,333.82
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,417.26,292.71
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,363.58,249.6
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,305.76,202.91
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,252.0,159.68
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,200.02,119.17
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,112.78,68.23
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,88.57,63.39
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,69.15,51.07
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,75.34,56.46
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,72.7,54.59
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,69.08,51.85
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,62.33,46.46
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,55.3,40.59
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,44.46,31.19
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,34.13,21.82
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,17.56,3.15
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,11.48,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,25.71,4.35
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,79.46,54.62
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,140.12,104.94
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,196.99,152.36
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,261.21,205.28
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,189.86,149.22
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,82.95,61.78
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,141.96,109.14
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,213.54,165.17
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,198.04,151.72
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,172.64,130.72
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,263.48,200.59
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,347.71,263.35
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,405.76,305.38
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,479.12,357.46
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,435.65,323.42
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,404.55,298.58
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,574.74,423.5
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,747.14,543.9
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,848.8,614.9
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,934.47,671.14
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,864.12,619.24
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,774.84,552.75
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,726.68,517.64
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,669.29,476.11
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,799.05,571.38
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,895.64,638.61
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,872.95,623.44
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,847.52,607.25
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,690.18,496.65
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,539.7,386.3
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,637.61,460.84
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,706.03,511.31
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,662.78,480.12
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,618.02,447.78
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,536.37,387.08
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,474.04,340.71
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,455.23,326.76
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,415.56,294.41
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,362.55,251.66
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,311.34,209.81
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,258.78,167.46
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,208.27,128.05
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,161.44,95.99
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,120.38,75.98
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,94.4,71.9
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,91.11,69.65
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,88.77,67.95
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,89.93,69.04
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,78.93,60.21
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,67.57,50.76
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,53.29,38.45
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,36.88,23.99
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,19.23,3.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.66,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,20.93,1.49
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,74.76,50.99
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,128.1,95.42
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,194.72,150.37
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,265.03,208.24
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,335.0,264.84
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,401.71,317.68
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,465.58,367.33
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,533.93,419.23
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,595.08,463.89
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,651.16,503.92
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,702.41,539.81
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,753.5,574.23
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,793.83,600.07
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,832.44,624.44
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,866.32,645.5
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,892.66,661.27
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,915.68,674.3
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,935.68,685.28
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,949.09,692.07
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,959.15,696.72
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,962.87,698.22
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,963.06,697.5
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,953.51,689.23
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,940.42,678.78
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,925.52,668.46
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,907.48,656.13
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,883.43,638.51
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,856.82,619.31
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,826.06,598.49
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,792.97,575.61
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,755.41,549.14
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,715.98,521.0
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,672.29,489.47
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,627.29,456.42
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,579.92,421.07
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,531.32,383.99
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,476.33,341.46
