Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,424.24,300.02
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,370.6,256.74
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,318.11,213.8
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,264.86,171.01
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,213.81,131.33
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,164.31,97.07
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,118.53,73.58
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,92.37,70.02
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,89.32,67.95
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,84.89,64.69
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,80.25,61.12
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,72.01,54.52
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,65.06,48.7
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,51.12,36.66
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,37.6,24.52
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,19.59,3.39
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,14.06,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,35.58,4.27
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,96.67,66.71
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,159.25,119.36
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,232.67,180.68
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,309.86,244.76
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,279.68,221.9
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,233.28,183.87
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,251.1,196.76
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,255.73,198.78
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,372.91,290.62
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,501.51,388.16
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,638.22,491.42
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,777.34,590.51
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,728.64,550.55
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,652.54,489.1
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,791.71,591.28
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,912.18,672.2
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,923.98,676.7
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,941.81,685.83
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,954.83,692.02
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,964.45,696.03
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,891.61,644.86
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,784.49,565.12
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,884.5,638.68
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,950.98,681.99
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,935.17,670.75
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,916.07,657.86
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,892.59,641.05
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,866.13,622.38
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,834.72,601.53
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,800.59,578.84
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,700.9,505.63
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,611.69,437.43
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,631.29,455.65
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,630.26,457.24
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,581.09,420.43
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,530.57,381.83
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,477.33,340.94
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,423.57,298.37
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,337.25,236.13
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,299.86,213.98
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,258.49,173.12
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,196.6,113.62
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,143.75,76.58
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,94.27,51.87
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,59.37,42.95
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,58.27,42.33
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,56.97,41.49
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,55.65,40.59
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,50.99,36.88
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,46.12,32.8
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.48,25.28
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,29.51,17.92
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.89,0.82
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,18.05,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,48.93,4.51
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,116.68,80.19
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,185.99,138.67
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,258.04,199.14
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,338.85,265.95
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,401.64,317.3
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,468.37,370.06
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,531.51,417.89
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,595.7,464.98
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,648.57,502.26
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,701.16,537.76
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,748.62,568.95
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,788.25,594.19
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,826.33,617.67
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,862.13,639.27
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,891.55,655.22
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,918.09,669.09
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,938.71,681.77
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,956.01,692.35
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,967.41,697.66
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,975.21,700.71
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,977.36,699.89
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,975.79,696.78
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,961.84,685.75
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,943.93,672.33
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,928.25,661.94
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,909.39,649.51
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,885.37,633.98
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,858.63,616.65
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,827.56,596.18
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,793.94,573.95
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,756.33,547.77
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,716.5,518.77
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,673.23,488.61
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,628.21,456.47
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,577.82,418.81
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,527.38,380.25
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,475.22,340.25
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,422.86,298.92
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,369.02,255.1
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,311.16,207.86
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,256.79,163.7
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,204.26,122.42
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,153.48,86.98
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,106.64,63.12
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,79.35,59.18
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,77.8,58.29
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,75.15,56.43
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,71.95,54.03
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,64.91,48.3
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,57.58,42.1
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,47.37,33.24
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,34.76,21.96
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,17.89,1.58
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,21.23,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,60.99,2.44
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,127.74,87.28
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,204.36,152.07
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,270.97,208.76
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,345.81,270.94
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,409.65,323.03
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,477.44,376.42
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,537.09,421.19
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,596.15,464.05
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,649.74,501.56
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,703.07,536.95
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,749.39,566.86
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,794.22,595.26
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,832.95,618.53
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,861.53,634.59
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,890.81,651.0
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,917.13,665.27
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,937.76,675.71
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,955.13,684.24
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,966.25,688.97
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,973.76,691.48
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,975.64,690.51
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,973.87,687.36
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,966.04,680.48
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,954.61,671.49
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,938.33,660.92
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,918.79,648.35
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,893.98,632.64
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,866.4,615.15
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,834.86,595.07
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,800.69,573.22
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,762.18,548.33
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,721.51,520.76
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,677.23,489.53
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,631.18,456.33
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,582.21,420.18
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,532.3,382.39
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,476.53,340.16
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,422.71,297.93
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,367.46,252.97
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,312.95,207.88
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,257.68,162.75
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,203.97,120.32
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,145.3,78.67
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,95.23,52.94
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,66.53,48.77
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,65.44,48.19
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,63.38,46.76
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,61.24,45.2
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,56.42,41.29
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.64,35.54
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,40.47,27.59
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,31.03,18.97
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.68,0.16
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,11.92,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,29.96,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,91.77,62.23
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,153.97,114.49
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,227.18,175.08
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,304.65,238.67
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,367.99,290.0
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,441.37,347.38
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,424.62,332.85
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,387.14,301.68
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,528.85,410.46
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,681.27,522.35
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,728.13,551.14
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,773.73,578.93
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,814.12,603.45
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,848.03,623.24
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,876.77,638.06
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,902.57,650.75
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,924.51,661.66
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,943.37,670.49
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,953.36,673.6
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,959.79,674.53
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,962.58,674.65
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,961.88,672.67
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,951.39,663.6
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,937.43,652.57
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,921.81,642.64
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,903.1,630.85
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,878.44,614.06
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,851.32,595.8
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,820.57,576.99
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,787.59,555.88
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,749.84,531.06
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,710.36,504.59
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,667.7,475.4
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,622.5,443.81
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,573.32,408.7
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,524.22,372.7
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,473.51,335.14
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,423.11,296.7
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,370.85,255.51
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,319.7,214.51
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,267.9,173.67
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,218.51,135.88
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,170.68,102.78
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,125.36,78.83
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,98.36,74.18
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,94.52,71.53
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,88.93,67.36
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,83.03,62.82
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,76.31,57.54
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,65.55,48.62
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,50.29,35.58
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,35.39,22.37
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,18.38,0.43
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,28.82,16.47
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,48.61,33.51
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,82.37,61.39
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,114.13,87.56
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,144.66,112.3
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,176.14,137.28
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,229.88,179.3
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,297.7,230.98
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,400.39,309.24
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,499.18,382.26
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,553.47,419.17
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,622.39,465.34
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,669.3,496.06
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,716.15,526.22
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,820.66,598.48
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,917.11,658.69
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,929.4,663.03
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,947.87,672.01
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,960.56,677.59
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,969.81,681.11
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,972.59,682.1
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,971.75,680.97
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,960.76,672.21
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,946.13,661.37
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,930.48,651.71
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,911.69,640.11
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,888.21,624.52
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,862.05,607.23
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,831.19,587.91
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,797.82,566.86
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,759.74,541.59
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,722.75,515.34
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,677.93,485.49
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,631.52,453.66
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,582.36,418.03
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,532.0,380.51
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,478.94,339.89
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,425.7,298.02
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,370.71,253.89
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,316.39,209.56
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,261.47,165.35
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,202.14,119.25
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,149.36,82.37
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,99.52,56.62
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,70.7,52.15
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,69.08,51.17
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,66.07,48.98
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,62.89,46.55
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,56.49,41.33
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,50.36,36.12
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,40.48,27.57
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.27,18.28
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,15.41,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,41.76,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,109.99,74.47
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,178.04,132.6
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,245.0,189.04
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,325.88,255.66
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,390.19,307.76
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,458.79,361.36
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,521.25,407.73
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,586.09,454.1
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,640.75,492.27
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,695.46,528.51
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,740.57,556.0
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,787.62,584.25
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,827.16,607.81
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,864.58,629.66
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,895.74,647.44
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,914.88,657.3
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,936.25,668.42
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,954.4,677.44
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,966.74,683.12
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,975.58,686.7
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,977.9,687.72
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,976.59,686.6
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,970.26,681.03
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,960.35,673.36
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,944.04,663.15
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,924.44,650.93
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,899.54,634.27
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,871.77,615.8
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,839.96,595.53
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,805.48,573.45
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,766.88,548.89
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,725.95,521.82
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,681.11,490.29
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,634.46,456.81
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,584.8,420.48
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,534.0,382.32
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,480.97,342.12
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,427.49,300.27
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,367.04,251.73
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,311.49,205.9
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,255.54,160.27
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,201.03,117.2
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,146.71,78.82
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,89.15,47.58
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,59.55,43.1
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,58.47,42.49
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,56.44,41.07
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,54.34,39.5
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,49.61,35.64
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,44.68,31.42
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,36.05,23.93
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,28.02,16.45
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,13.99,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,37.77,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,105.78,70.7
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,173.23,128.17
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,237.44,182.13
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,315.23,245.96
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,378.57,297.01
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,446.26,349.66
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,508.7,396.71
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,573.89,444.28
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,468.84,361.11
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,304.88,232.01
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,545.89,416.63
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,773.22,576.26
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,812.51,598.15
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,849.72,619.59
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,777.77,566.74
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,677.11,490.55
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,658.57,475.06
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,622.54,447.5
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,810.56,580.62
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,959.96,676.12
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,962.33,675.67
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,961.12,674.32
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,952.87,667.32
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,941.08,658.27
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,925.58,648.4
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,906.91,636.61
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,883.49,622.2
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,857.32,606.02
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,826.36,586.7
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,792.86,565.62
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,755.63,541.93
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,716.03,515.37
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,672.73,485.22
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,627.7,453.13
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,577.34,416.44
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,526.63,378.51
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,474.13,338.28
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,421.43,296.72
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,367.06,252.98
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,313.65,209.25
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,253.77,161.22
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,200.61,119.45
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,148.63,82.79
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,99.79,57.35
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,71.41,52.96
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,69.85,52.02
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,66.51,49.56
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,62.96,46.82
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,56.12,41.21
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.62,35.65
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,39.74,27.05
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,29.52,17.66
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.93,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,20.56,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,104.41,69.2
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,191.53,141.06
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,258.14,196.76
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,333.69,258.18
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,396.6,308.08
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,463.53,358.96
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,524.03,403.17
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,585.06,446.13
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,638.69,481.78
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,692.14,515.79
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,739.08,543.99
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,778.0,566.36
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,816.82,590.0
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,853.45,611.98
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,883.69,630.17
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,911.16,646.55
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,932.91,658.83
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,951.34,669.08
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,963.34,675.74
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,971.76,680.24
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,974.09,682.04
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,972.71,681.63
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,965.21,676.05
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,954.04,668.26
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,937.91,658.78
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,918.4,647.15
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,894.37,632.58
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,867.35,616.0
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,836.15,596.19
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,802.18,574.47
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,763.27,548.34
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,722.06,520.31
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,677.54,490.02
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,631.14,457.53
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,581.76,421.05
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,531.2,382.7
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,466.79,334.29
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,421.49,300.08
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,373.31,261.83
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,321.72,219.94
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,270.54,180.72
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,224.84,147.05
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,186.17,125.29
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,166.04,119.18
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,115.55,88.74
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,72.05,53.81
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,66.89,49.87
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,61.35,45.49
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,52.9,38.53
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,43.91,30.91
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,35.29,23.39
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,27.25,15.8
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,35.92,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,105.52,69.47
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,174.65,128.8
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,245.02,187.39
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,323.95,251.75
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,387.58,302.62
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,455.56,354.88
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,517.61,400.84
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,582.14,446.93
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,634.12,482.43
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,688.46,517.6
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,736.09,546.27
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,782.6,573.55
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,822.14,597.24
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,859.53,619.32
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,882.08,632.04
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,910.04,648.34
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,931.85,661.99
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,950.42,673.68
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,962.62,680.03
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,971.29,684.26
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,973.92,684.43
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,972.88,682.43
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,962.25,674.53
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,947.88,664.41
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,932.32,654.72
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,913.53,643.03
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,889.94,628.55
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,863.51,612.22
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,832.23,592.43
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,798.37,570.86
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,760.16,545.13
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,719.79,516.83
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,675.89,487.05
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,630.25,455.24
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,579.21,417.8
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,529.25,380.27
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,477.1,340.28
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,424.99,299.26
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,364.12,252.83
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,319.43,219.19
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,269.35,177.16
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,209.29,127.43
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,168.71,105.16
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,152.37,105.15
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,125.89,97.05
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,114.51,88.4
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,90.25,68.9
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,70.03,52.42
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.55,46.32
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.77,39.71
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.75,29.34
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.05,18.61
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,39.78,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,118.29,77.31
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,194.39,143.43
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,262.97,201.52
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,340.72,265.76
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,405.17,317.14
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,473.76,369.35
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,534.7,413.6
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,595.65,455.94
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,649.24,490.9
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,702.6,523.7
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,749.95,550.07
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,795.95,574.39
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,827.99,591.86
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,864.83,612.28
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,895.04,628.75
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,922.34,643.36
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,943.55,656.62
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,961.44,667.94
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,973.47,674.34
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,981.87,678.59
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,984.09,679.64
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,982.59,678.58
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,975.42,673.64
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,964.57,666.49
