Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,948.27,657.03
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,928.6,645.48
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,904.37,629.75
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,877.13,612.12
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,845.28,592.5
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,810.65,570.99
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,772.77,547.43
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,732.24,521.7
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,686.69,490.33
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,639.24,456.87
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,589.09,420.63
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,537.57,382.33
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,483.49,341.69
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,428.8,299.21
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,372.7,253.88
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,316.81,207.88
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,259.69,161.43
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,196.57,111.97
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,140.7,72.5
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,87.27,45.11
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,56.77,40.66
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,55.41,39.81
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,48.41,34.29
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,46.26,32.67
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,42.34,29.54
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,38.29,26.11
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,31.39,20.06
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,24.22,13.22
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,12.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,44.02,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,125.41,81.27
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,201.2,148.09
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,267.67,204.26
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,342.68,265.54
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,407.25,316.43
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,475.88,367.85
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,534.04,409.39
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,595.88,451.52
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,649.46,486.76
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,702.78,520.5
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,750.66,550.19
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,790.45,574.06
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,829.46,597.18
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,866.19,618.58
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,896.53,635.73
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,923.99,651.01
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,945.49,662.12
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,963.65,671.2
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,975.34,676.34
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,983.41,679.38
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,986.29,680.8
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,985.4,680.06
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,976.9,673.37
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,964.67,664.54
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,948.38,654.72
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,928.69,642.86
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,904.42,626.83
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,877.1,608.95
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,845.56,589.66
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,811.22,568.48
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,772.19,544.1
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,730.71,517.8
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,685.96,486.99
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,639.24,454.12
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,588.34,417.58
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,536.82,379.57
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,483.31,339.72
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,429.28,298.11
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,373.52,253.48
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,312.21,204.06
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,255.3,158.17
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,199.82,114.75
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,145.01,76.32
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,92.85,49.76
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,56.84,40.53
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,55.25,39.5
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,53.07,37.94
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,50.78,36.22
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,46.3,32.65
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,41.63,28.72
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,34.01,22.07
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.08,14.49
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,33.08,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,108.68,69.51
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,178.03,131.03
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,246.9,188.74
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,322.7,250.66
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,387.26,302.38
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,456.17,355.29
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,517.93,400.13
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,582.04,444.67
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,636.25,481.47
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,688.01,514.42
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,736.9,543.53
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,784.87,571.24
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,825.0,594.74
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,862.99,616.6
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,886.43,628.95
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,915.43,644.91
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,937.41,657.69
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,956.12,668.54
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,968.84,675.22
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,978.07,679.84
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,980.79,680.12
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,979.8,678.26
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,973.63,673.31
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,963.79,666.21
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,947.99,656.58
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,928.78,644.9
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,904.54,630.39
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,877.25,613.9
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,845.33,594.1
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,810.62,572.41
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,771.72,546.67
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,730.42,519.07
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,685.05,488.74
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,637.78,456.23
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,587.08,419.38
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,535.78,381.12
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,482.28,340.29
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,428.31,297.94
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,367.6,249.8
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,311.67,204.17
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,255.03,158.44
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,199.9,115.26
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,145.18,76.86
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,93.14,50.26
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,57.5,41.07
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,55.94,40.08
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,53.44,38.25
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,50.8,36.24
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,46.32,32.66
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,41.66,28.74
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,33.61,21.72
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.22,12.95
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,27.03,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,102.59,64.75
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,171.75,126.32
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,237.56,181.97
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,317.35,247.62
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,382.03,299.85
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,451.2,353.58
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,513.8,399.67
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,579.02,445.78
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,633.95,483.41
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,686.31,516.95
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,735.72,546.48
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,784.29,574.59
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,823.94,597.27
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,861.43,618.18
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,884.81,630.15
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,913.8,645.74
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,935.23,656.41
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,953.39,665.09
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,965.64,670.63
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,974.37,674.14
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,977.02,675.45
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,976.0,674.67
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,968.36,669.0
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,957.08,661.2
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,940.94,651.08
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,921.49,639.01
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,897.09,622.95
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,869.82,605.14
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,838.05,585.43
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,803.62,563.95
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,764.74,539.72
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,723.62,513.22
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,678.94,483.57
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,632.49,451.84
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,582.23,415.52
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,529.99,376.94
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,476.38,336.38
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,422.58,294.49
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,367.72,250.83
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,313.81,207.12
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,258.56,162.89
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,199.22,116.93
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,146.7,80.37
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,97.74,55.41
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,69.73,51.14
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,68.08,50.13
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,65.4,48.11
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,62.61,45.9
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,54.81,39.54
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.52,33.37
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,37.17,24.46
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.47,14.47
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.28,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,53.34,31.38
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,99.14,71.86
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,160.25,122.22
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,220.37,171.37
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,282.93,222.28
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,366.93,288.5
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,400.43,312.83
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,417.95,324.59
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,507.91,390.55
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,589.76,448.3
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,641.56,482.45
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,694.07,516.36
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,736.68,541.95
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,783.91,569.75
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,824.58,593.23
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,863.75,614.48
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,888.33,627.78
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,910.18,639.49
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,930.12,648.72
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,940.24,651.92
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,945.11,654.65
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,946.56,655.35
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,947.05,655.49
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,943.73,653.3
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,929.0,643.63
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,910.98,632.03
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,888.32,617.95
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,854.2,596.56
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,823.56,578.15
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,790.41,557.92
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,753.99,535.33
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,715.21,509.69
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,673.98,481.48
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,627.89,449.29
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,531.08,379.2
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,456.63,325.12
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,420.73,300.27
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,384.82,274.63
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,359.47,252.0
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,312.89,210.13
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,236.9,160.43
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,212.75,153.43
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,169.12,122.91
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,136.45,100.16
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,74.62,55.6
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.28,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.39,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.69,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,56.71,33.05
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,112.42,82.28
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,93.95,70.26
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,76.84,57.1
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,102.93,78.53
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,129.96,100.39
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,144.82,111.74
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,159.45,122.65
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,318.56,249.05
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,482.38,373.16
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,458.18,351.26
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,440.93,335.08
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,619.54,468.28
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,788.17,587.68
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,824.34,609.19
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,858.69,629.87
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,883.1,644.57
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,904.79,657.56
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,921.32,665.88
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,934.86,672.35
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,820.35,591.22
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,682.59,492.13
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,667.2,480.62
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,650.88,467.79
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,734.59,527.12
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,808.47,578.02
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,729.43,522.71
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,654.0,470.04
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,673.33,485.25
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,683.67,493.58
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,705.63,513.02
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,707.17,517.71
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,599.4,439.06
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,510.38,373.28
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,449.63,330.02
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,394.14,290.06
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,389.99,286.93
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,380.1,278.59
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,354.64,255.01
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,309.66,212.63
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,258.9,171.63
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,213.12,136.14
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,170.82,112.26
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,154.77,111.52
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,106.14,83.13
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,74.9,57.61
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,70.07,53.76
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,64.62,49.24
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,56.96,42.79
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,49.0,35.84
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,37.57,25.7
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.71,14.21
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.97,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,51.96,29.63
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,98.94,72.09
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,162.83,124.87
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,227.27,177.78
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,247.2,194.43
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,254.97,200.71
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,255.18,199.65
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,238.45,184.94
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,362.23,280.78
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,498.3,380.85
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,422.68,320.9
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,335.78,252.75
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,418.99,314.06
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,489.63,364.26
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,539.88,398.3
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,590.38,432.0
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,661.09,480.37
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,716.45,517.8
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,515.62,377.03
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,302.63,221.59
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,455.78,333.47
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,608.02,438.99
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,769.31,554.18
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,903.92,648.04
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,890.57,638.29
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,874.36,627.85
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,852.76,614.56
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,828.66,599.44
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,798.96,579.72
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,767.36,558.49
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,731.77,534.33
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,694.5,508.61
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,652.66,478.96
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,610.01,448.18
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,565.83,415.97
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,518.9,380.79
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,419.7,307.31
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,352.13,258.5
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,288.95,212.76
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,228.11,168.87
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,198.32,147.44
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,163.0,121.6
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,155.68,108.66
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,135.45,92.51
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,108.07,84.38
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.36,76.83
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,90.45,70.47
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,85.2,66.16
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,73.36,56.29
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,61.14,45.77
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,44.37,31.15
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,27.81,15.53
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.1,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,71.49,41.0
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,134.44,98.44
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,206.2,158.38
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,280.7,220.09
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,344.34,272.52
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,413.45,327.75
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,483.51,381.5
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,551.96,432.53
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,523.24,406.68
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,472.25,364.22
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,414.24,317.54
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,347.02,263.42
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,606.81,461.08
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,843.47,625.56
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,876.57,642.44
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,907.2,658.97
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,929.54,670.29
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,948.72,679.57
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,951.9,679.08
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,962.2,683.38
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,965.56,685.12
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,965.35,684.77
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,959.66,681.09
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,950.45,675.32
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,935.35,665.89
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,916.98,654.45
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,893.24,638.61
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,866.6,620.9
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,814.25,584.73
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,755.62,540.88
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,747.71,540.81
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,722.08,527.63
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,678.1,497.48
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,632.36,465.29
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,582.83,428.65
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,532.21,390.12
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,476.26,347.18
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,422.0,304.01
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,305.09,219.23
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,245.71,181.83
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,243.09,170.71
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,211.41,134.32
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,168.83,108.54
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,148.04,104.06
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,119.83,94.17
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,106.05,83.32
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,93.43,73.21
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,80.25,62.39
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,67.13,51.35
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,53.53,39.6
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,39.06,26.85
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,24.16,12.59
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,12.33,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,73.91,41.37
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,145.19,106.82
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,209.02,160.93
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,282.22,221.79
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,264.55,209.7
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,233.77,185.12
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,387.55,307.77
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,546.97,429.36
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,542.96,423.04
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,520.45,403.61
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,581.15,446.02
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,627.52,477.02
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,600.62,454.23
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,581.64,437.17
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,533.88,399.72
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,497.41,370.15
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,440.37,327.14
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,397.99,294.48
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,484.37,356.33
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,584.74,425.24
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,671.91,485.45
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,769.88,550.65
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,769.67,547.53
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,767.58,544.03
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,776.91,549.84
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,783.42,553.57
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,840.8,594.47
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,868.35,611.27
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,837.08,590.87
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,803.16,569.33
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,765.58,544.77
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,725.35,517.93
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,681.45,488.85
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,635.67,457.51
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,555.6,399.74
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,492.29,353.65
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,466.31,334.42
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,425.34,301.37
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,370.35,257.37
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,315.31,212.33
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,254.79,163.31
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,201.06,120.74
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,146.93,82.14
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,95.12,54.73
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,68.11,50.75
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,66.37,49.63
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,62.07,46.31
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,57.48,42.65
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,51.67,37.87
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,44.02,31.31
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,33.53,22.08
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.69,11.17
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,13.12,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,75.57,41.03
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,148.23,108.99
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,215.91,166.33
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,294.58,231.78
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,363.97,288.32
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,435.32,344.47
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,500.19,393.16
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,568.07,442.24
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,624.05,481.37
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,680.43,518.72
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,731.05,550.73
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,777.74,579.31
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,819.06,603.69
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,858.38,626.33
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,891.06,644.26
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,921.19,660.35
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,934.22,667.17
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,953.58,678.26
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,967.48,684.51
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,977.98,688.72
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,981.0,690.25
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,980.36,689.67
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,976.59,685.87
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,969.12,679.9
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,953.22,670.55
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,933.87,659.09
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,909.84,643.31
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,882.64,625.51
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,850.29,605.31
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,815.11,583.17
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,775.71,557.14
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,733.88,529.33
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,687.94,497.46
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,640.09,463.39
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,589.23,426.26
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,537.17,387.16
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,483.06,346.11
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,428.39,303.18
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,371.45,256.75
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,314.97,209.81
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,251.34,157.93
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,194.97,112.95
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,139.79,73.82
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,87.58,47.52
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,59.8,43.75
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,52.92,38.35
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,50.61,36.63
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,48.21,34.75
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,43.59,30.95
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,38.8,26.8
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,30.61,19.49
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,22.07,10.28
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,16.51,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,89.53,47.32
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,163.8,119.92
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,239.36,184.0
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,325.3,255.55
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,391.31,309.88
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,461.99,365.82
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,526.9,415.57
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,592.92,464.51
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,648.19,502.44
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,703.34,539.04
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,750.9,569.62
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,797.03,598.68
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,829.17,618.75
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,866.31,642.17
