Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,897.99,660.63
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,926.87,677.14
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,948.37,688.46
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,966.52,697.62
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,979.14,703.53
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,988.15,707.23
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,990.51,706.49
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,989.09,703.51
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,982.89,697.89
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,972.95,690.04
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,956.49,679.56
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,936.54,666.91
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,911.89,649.91
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,884.1,630.94
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,851.5,610.13
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,816.05,587.33
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,775.68,561.09
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,733.01,533.09
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,687.61,501.03
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,640.24,466.65
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,588.11,427.88
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,536.0,388.18
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,481.89,346.83
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,427.35,303.77
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,366.52,254.48
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,310.7,208.04
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,254.28,161.57
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,199.5,117.89
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,139.88,75.35
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,88.63,49.31
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,61.74,45.36
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,60.03,44.23
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,57.32,42.21
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,54.49,39.99
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,48.94,35.41
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.16,30.4
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,32.04,20.6
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.92,9.8
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,56.28,27.06
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,117.52,85.8
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,199.6,153.94
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,290.05,228.84
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,356.9,283.91
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,434.46,345.46
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,506.44,400.4
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,582.76,456.67
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,640.47,497.79
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,698.53,536.91
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,747.05,567.21
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,798.44,598.84
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,840.32,624.32
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,880.07,648.03
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,913.2,667.04
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,934.23,677.94
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,956.76,689.88
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,975.98,699.65
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,989.7,705.92
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,999.86,710.0
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,1002.87,711.1
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,1002.13,709.99
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,995.66,704.18
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,985.48,696.18
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,969.26,685.63
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,949.57,672.98
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,925.19,656.0
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,897.63,637.07
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,864.9,616.13
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,829.32,593.26
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,788.97,567.12
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,746.12,539.05
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,699.68,506.38
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,651.31,471.62
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,599.93,433.86
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,547.2,394.09
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,491.72,351.12
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,435.74,306.55
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,377.84,259.54
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,314.54,207.78
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,255.75,159.7
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,198.47,114.34
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,141.56,74.4
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,87.42,47.31
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,60.08,43.8
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,53.18,38.4
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,50.48,36.37
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,47.66,34.14
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,43.41,30.64
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,39.03,26.82
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,30.36,19.15
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.43,8.35
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,73.15,34.37
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,152.35,111.55
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,226.36,174.03
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,318.17,249.65
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,385.8,305.11
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,458.38,362.43
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,525.86,414.03
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,596.75,466.4
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,650.32,503.06
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,706.38,539.93
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,757.09,571.16
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,806.85,600.94
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,838.99,619.15
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,876.29,640.66
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,908.48,658.46
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,937.89,674.28
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,960.03,685.29
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,978.77,694.15
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,990.87,699.2
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,999.33,702.1
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,1001.62,702.72
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,1000.1,701.14
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,992.8,695.03
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,981.74,686.72
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,965.11,676.46
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,944.96,664.07
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,920.07,647.35
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,891.98,628.65
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,858.68,607.9
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,822.55,585.19
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,782.49,558.77
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,739.94,530.53
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,693.72,499.81
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,645.54,466.52
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,594.06,428.94
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,541.26,389.3
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,485.81,347.21
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,429.8,303.24
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,372.25,256.32
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,315.05,208.78
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,256.86,160.93
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,193.01,110.42
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,136.16,70.23
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,81.99,43.19
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,55.24,39.85
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,53.8,38.92
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,46.89,33.4
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,44.67,31.65
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,40.26,28.02
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,35.71,24.05
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,27.8,16.97
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.57,7.23
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,79.79,34.71
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,173.76,125.93
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,246.9,188.37
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,330.98,258.08
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,398.41,312.96
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,470.64,369.25
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,534.75,416.57
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,599.29,462.27
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,655.08,499.47
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,710.81,535.4
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,759.78,565.79
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,800.13,589.78
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,840.35,613.0
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,878.33,634.34
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,909.51,651.34
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,937.75,666.37
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,960.44,677.81
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,979.71,687.15
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,991.92,692.58
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,1000.43,695.87
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,1003.2,697.2
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,1002.15,696.35
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,994.33,690.03
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,982.75,681.55
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,966.07,671.45
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,945.87,659.23
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,920.93,643.05
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,892.77,624.84
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,860.28,604.83
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,824.88,582.84
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,784.26,557.5
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,741.14,530.23
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,695.13,498.78
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,647.1,464.85
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,594.96,427.09
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,541.79,387.48
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,486.44,345.85
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,430.53,302.31
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,372.88,255.64
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,315.52,208.26
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,251.03,156.01
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,193.7,110.6
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,137.01,70.74
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,82.93,44.03
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,56.45,40.66
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,54.66,39.45
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,47.33,33.6
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,44.74,31.56
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,40.34,27.94
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,35.8,23.98
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,27.9,16.91
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.68,6.65
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,85.91,34.76
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,183.1,133.05
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,255.32,195.24
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,338.17,263.99
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,405.38,319.06
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,477.23,375.47
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,538.38,421.0
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,603.78,467.7
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,659.01,504.55
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,714.03,540.31
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,762.34,570.56
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,801.96,594.31
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,841.96,618.0
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,879.68,639.81
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,910.34,656.76
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,937.92,671.62
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,960.04,682.92
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,978.78,692.09
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,989.7,696.74
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,996.8,699.14
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,999.48,700.37
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,998.37,699.38
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,990.03,692.89
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,977.99,684.23
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,962.32,674.5
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,943.14,662.62
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,916.56,644.99
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,887.04,625.51
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,854.15,604.88
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,818.5,582.34
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,777.4,556.05
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,734.27,527.85
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,688.86,497.11
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,641.61,464.23
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,590.62,426.94
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,538.55,387.82
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,484.29,345.92
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,425.81,299.84
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,368.07,253.09
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,310.63,205.69
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,253.22,158.85
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,197.49,114.91
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,141.32,75.36
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,87.41,48.34
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,56.38,40.61
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,54.74,39.52
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,50.65,36.35
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,46.31,32.85
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,41.59,28.96
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,36.71,24.71
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,27.97,16.91
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.83,5.41
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,83.47,29.92
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,177.62,128.21
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,249.36,190.08
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,331.32,258.28
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,399.58,313.95
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,472.77,371.14
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,536.57,419.06
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,600.08,465.01
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,657.03,503.17
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,713.98,539.88
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,763.42,570.4
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,811.54,599.33
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,852.39,622.81
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,882.69,639.02
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,914.26,655.92
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,942.89,670.71
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,964.86,683.05
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,983.46,693.35
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,995.57,698.29
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,1003.97,701.06
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,1006.06,702.03
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,1004.37,700.83
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,994.96,693.58
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,981.82,684.19
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,965.58,674.41
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,945.88,662.51
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,919.68,645.6
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,890.45,626.76
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,857.02,606.12
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,820.85,583.58
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,780.59,558.43
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,738.05,531.22
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,691.49,500.06
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,643.14,466.72
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,590.43,428.21
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,536.29,387.69
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,481.11,345.33
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,425.79,301.6
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,368.8,255.53
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,312.68,209.29
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,255.87,163.06
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,195.33,115.53
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,140.65,77.13
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,89.19,51.38
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,65.35,48.35
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,63.44,47.07
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,59.36,43.91
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,55.04,40.43
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,49.08,35.39
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,41.23,28.53
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.23,18.75
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.86,4.57
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,70.66,21.14
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,151.53,109.38
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,219.47,167.98
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,302.38,237.04
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,370.18,292.69
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,443.24,350.41
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,507.56,398.69
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,574.61,447.1
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,631.33,486.4
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,688.4,523.87
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,736.22,554.1
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,786.28,585.3
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,827.31,609.49
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,866.25,631.93
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,898.42,648.6
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,918.41,657.21
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,941.2,669.04
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,960.75,678.75
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,973.43,684.17
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,982.54,687.49
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,985.99,688.83
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,985.73,688.04
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,978.82,682.22
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,968.27,674.29
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,952.25,664.14
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,932.85,651.96
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,907.92,635.36
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,879.99,616.92
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,847.45,596.53
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,812.2,574.32
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,772.5,549.32
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,730.58,522.17
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,684.69,491.29
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,637.07,458.38
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,586.15,421.43
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,534.36,382.84
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,478.03,339.89
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,423.23,296.76
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,366.03,250.91
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,309.63,204.83
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,252.86,158.97
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,197.96,116.07
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,137.44,73.71
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,85.46,48.15
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,62.29,45.43
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,60.6,44.33
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,57.15,41.7
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,53.52,38.81
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,47.49,33.82
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.75,27.16
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,29.08,17.67
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,18.08,3.01
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,65.6,15.41
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,139.5,99.97
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,210.52,160.5
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,297.54,232.53
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,366.15,288.64
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,440.14,346.92
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,507.14,397.2
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,577.4,447.94
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,634.61,487.34
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,692.19,524.87
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,740.28,553.82
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,790.78,583.65
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,831.96,607.11
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,871.03,628.66
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,904.14,646.24
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,925.14,655.86
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,947.56,666.8
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,966.71,675.62
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,979.88,680.75
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,989.49,683.78
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,991.96,684.95
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,990.7,684.02
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,984.73,678.93
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,975.06,671.73
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,958.43,661.77
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,938.35,649.77
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,913.59,633.91
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,885.68,616.08
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,852.63,595.9
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,816.8,573.83
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,776.74,549.09
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,734.29,522.45
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,687.86,490.53
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,639.58,456.59
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,587.66,419.29
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,535.27,380.59
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,480.8,339.94
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,422.24,295.03
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,364.83,249.05
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,308.19,202.8
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,250.89,156.58
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,195.37,113.29
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,134.76,71.09
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,82.44,45.76
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,59.63,43.08
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,57.79,41.85
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,54.97,39.73
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,52.04,37.41
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,45.93,32.29
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,39.57,26.72
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.95,16.51
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.31,1.23
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,53.08,7.77
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,115.23,81.76
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,192.05,146.21
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,273.16,213.34
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,339.97,267.97
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,412.92,325.52
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,486.71,380.87
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,559.54,433.43
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,617.44,473.81
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,675.96,512.79
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,727.74,544.41
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,779.02,574.8
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,816.83,596.59
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,856.83,619.54
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,890.13,638.08
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,920.79,654.79
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,943.65,666.43
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,963.32,676.1
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,976.64,681.85
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,974.94,678.39
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,978.55,680.32
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,978.55,680.09
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,973.1,675.21
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,964.09,668.28
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,948.1,658.18
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,928.79,646.13
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,903.55,629.43
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,875.42,610.96
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,843.23,590.89
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,808.39,569.06
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,768.1,543.56
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,725.84,515.68
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,682.9,487.13
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,635.02,454.48
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,583.27,417.25
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,531.0,378.64
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,476.63,337.47
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,422.25,295.1
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,362.91,249.35
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,315.95,212.9
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,258.16,165.79
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,195.24,115.25
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,142.2,79.08
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,92.77,55.31
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,71.4,52.85
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,69.03,51.24
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,64.8,47.88
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,58.89,43.03
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,50.96,36.39
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,42.73,29.25
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,30.23,18.2
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,17.88,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,64.71,5.29
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,139.5,98.92
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,210.0,159.33
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,296.55,230.88
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,366.08,287.63
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,441.13,346.58
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,507.99,397.32
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,578.08,448.63
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,635.38,488.16
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,693.07,525.98
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,742.31,556.9
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,794.1,588.89
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,835.45,613.15
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,874.68,635.64
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,899.18,646.86
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,929.88,662.02
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,952.42,673.09
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,971.66,682.09
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,984.83,687.73
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,994.44,691.27
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,997.42,692.69
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,996.62,691.96
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,991.04,687.36
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,981.7,680.56
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,965.81,671.21
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,946.36,659.69
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,921.16,643.2
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,892.7,624.67
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,859.45,604.08
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,823.3,581.51
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,699.24,496.29
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,584.37,412.94
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,591.29,419.83
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,588.44,418.77
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,572.52,409.14
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,538.81,384.89
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,482.77,342.55
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,426.24,298.46
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,367.87,251.22
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,309.94,203.44
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,245.53,151.38
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,188.32,106.38
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,131.39,67.09
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,77.43,41.8
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,55.37,39.65
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,48.8,34.51
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,46.63,32.89
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,44.42,31.13
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,39.18,26.7
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,33.75,21.91
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,24.86,13.87
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.57,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,64.5,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,139.7,99.11
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,208.79,158.88
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,289.52,226.13
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,362.54,285.74
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,437.98,345.2
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,504.73,396.16
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,574.65,447.77
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,632.45,488.22
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,690.69,526.85
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,738.2,556.07
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,788.59,586.63
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,829.45,610.79
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,868.23,633.21
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,901.63,651.76
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,932.32,668.37
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,944.61,673.02
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,963.49,682.08
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,976.93,688.0
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,986.84,691.82
