Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,277.49,207.29
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,356.07,265.17
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,422.8,313.1
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,389.73,288.77
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,357.53,265.36
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,303.99,226.29
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,259.17,193.27
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,205.87,153.52
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,153.5,113.9
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,148.72,110.63
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,144.06,107.35
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,163.34,122.36
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,181.98,136.77
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,193.69,145.83
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,204.52,154.2
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,164.16,123.57
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,124.77,93.53
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,90.44,67.0
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,54.83,38.89
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,101.66,75.84
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,136.27,103.88
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,103.08,82.02
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,78.28,61.55
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,71.54,55.91
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,64.52,49.76
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,52.76,39.3
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,38.5,26.36
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,19.86,6.37
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,1.97
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,20.69,11.21
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,30.85,19.99
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,43.25,30.54
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,55.81,41.06
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,32.17,21.25
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,8.8,1.68
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,47.69,33.88
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,87.48,66.23
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,144.83,112.13
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,203.8,158.16
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,183.8,141.4
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,164.42,125.42
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,223.18,170.61
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,282.67,215.11
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,364.5,275.62
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,430.92,322.97
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,422.06,313.9
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,413.02,305.13
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,375.74,277.12
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,325.34,239.84
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,341.78,250.81
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,370.93,269.81
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,441.07,320.77
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,508.77,369.13
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,525.54,382.36
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,548.19,399.82
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,595.86,435.34
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,641.7,468.82
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,594.83,436.71
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,548.03,404.68
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,490.07,363.66
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,436.2,325.03
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,373.32,279.6
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,315.12,237.0
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,295.46,223.13
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,275.72,208.84
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,209.14,158.7
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,149.45,113.41
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,170.56,129.25
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,187.68,141.63
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,165.7,124.6
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,141.63,108.14
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,122.38,98.55
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,104.33,83.78
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,87.05,69.17
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,69.41,53.94
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,51.72,38.45
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,33.69,22.35
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,17.45,3.72
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.83,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,40.16,27.23
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,74.37,54.63
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,181.32,139.62
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,289.01,222.05
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,327.18,250.14
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,365.51,278.21
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,401.62,304.4
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,437.63,330.28
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,579.25,434.96
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,722.56,536.52
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,742.34,547.5
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,760.35,558.01
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,889.91,652.4
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,979.86,712.23
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,847.01,618.43
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,674.89,491.76
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,829.22,607.32
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,933.88,679.26
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,792.89,580.5
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,633.64,462.89
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,744.0,548.64
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,810.19,597.99
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,736.75,544.44
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,663.74,489.3
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,656.52,487.72
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,629.68,470.52
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,560.25,417.1
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,502.39,372.32
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,462.29,340.88
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,408.27,296.06
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,350.04,247.36
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,293.29,199.17
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,235.18,150.69
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,174.19,102.39
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,120.01,66.1
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,70.22,53.57
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,61.57,46.63
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,59.03,44.71
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,55.03,41.33
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,50.91,37.66
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.44,28.45
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,31.03,19.74
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.69,1.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,34.16,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,96.49,59.83
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,178.89,135.88
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,263.9,207.75
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,335.89,268.64
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,420.12,337.42
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,355.22,284.78
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,276.61,219.17
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,346.83,274.92
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,435.61,343.3
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,449.03,351.34
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,475.11,368.74
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,684.67,529.55
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,879.8,667.87
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,916.12,688.86
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,949.95,708.83
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,962.79,714.46
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,982.43,724.88
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,996.38,731.85
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,1006.78,736.59
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,1009.54,737.19
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,1008.49,735.46
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,1000.62,729.76
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,988.99,721.74
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,972.22,710.44
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,951.88,696.88
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,925.76,678.13
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,896.38,657.3
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,861.75,634.02
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,824.27,608.77
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,782.56,580.76
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,738.47,550.75
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,690.33,515.48
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,640.35,478.13
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,585.75,436.45
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,530.8,393.47
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,471.46,346.83
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,413.67,299.84
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,354.65,250.35
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,297.08,201.39
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,238.39,152.45
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,176.64,103.71
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,121.53,67.06
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,70.83,53.89
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,62.96,47.61
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,60.07,45.39
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,56.1,42.14
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,50.39,37.19
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,41.27,29.1
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.87,20.29
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,50.36,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,141.6,88.02
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,225.47,172.18
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,320.41,253.02
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,394.37,315.35
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,474.39,380.0
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,544.77,434.98
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,616.09,487.9
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,675.1,529.62
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,734.14,570.41
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,785.92,604.16
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,828.75,631.01
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,869.77,656.04
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,908.4,679.09
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,784.82,589.33
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,599.99,448.71
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,829.96,619.03
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,1008.84,737.82
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,1020.64,741.67
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,1028.57,744.3
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,1029.46,743.73
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,1026.41,740.79
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,1015.66,731.85
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1001.0,720.59
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,982.44,708.13
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,960.27,693.43
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,932.38,675.31
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,901.27,655.1
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,866.14,631.94
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,828.09,606.78
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,784.69,578.06
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,739.04,547.56
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,690.45,512.52
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,640.05,475.29
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,584.52,433.32
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,529.03,390.32
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,469.53,344.0
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,411.61,297.29
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,352.42,247.88
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,294.55,198.85
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,235.64,149.92
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,173.84,101.32
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,117.79,64.07
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,65.6,49.52
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,59.06,44.34
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,56.36,42.27
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,52.59,39.16
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,48.76,35.79
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.31,26.58
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.81,17.67
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.57,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,48.52,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,136.85,82.61
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,216.63,164.59
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,305.52,239.92
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,380.7,302.93
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,462.17,368.55
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,529.86,420.48
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,600.18,472.38
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,660.07,514.0
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,716.92,552.4
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,769.0,585.47
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,820.01,617.05
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,861.86,641.42
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,901.46,663.88
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,925.63,675.89
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,956.34,692.18
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,978.2,703.96
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,996.59,713.63
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,1008.76,718.01
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,1017.23,720.21
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,1018.88,719.75
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,1016.68,717.1
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,1008.58,711.61
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,996.67,703.94
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,978.14,692.27
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,956.03,678.49
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,928.61,660.1
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,897.93,639.74
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,862.85,617.82
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,824.88,593.93
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,782.13,566.71
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,736.94,537.64
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,687.94,503.63
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,637.18,467.37
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,555.11,406.81
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,487.75,356.66
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,405.85,297.6
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,341.6,251.7
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,291.9,215.26
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,251.94,186.15
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,221.79,162.99
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,194.38,141.91
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,164.51,118.26
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,121.08,95.7
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,85.92,67.02
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,54.95,41.24
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,50.32,37.4
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,45.5,33.17
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,37.26,25.78
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,27.31,16.38
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,30.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,86.26,48.89
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,170.27,128.51
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,253.59,198.16
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,325.31,257.38
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,404.19,319.97
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,476.52,374.53
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,547.74,426.21
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,511.99,395.61
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,453.21,348.49
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,611.12,464.07
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,775.98,573.19
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,819.41,596.18
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,861.03,618.85
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,773.91,555.67
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,663.7,475.32
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,819.78,583.86
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,963.82,672.58
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,936.06,653.0
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,889.42,620.23
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,816.65,573.83
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,756.99,534.49
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,810.3,571.22
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,871.03,610.48
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,800.41,564.3
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,741.19,525.62
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,764.51,544.11
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,789.28,562.39
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,808.29,579.96
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,809.15,583.83
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,672.76,488.84
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,546.33,397.41
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,602.43,442.61
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,625.1,461.19
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,554.07,408.18
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,494.21,363.38
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,455.73,334.29
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,404.42,292.63
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,333.81,239.06
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,290.35,208.53
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,239.93,171.05
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,202.42,144.86
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,163.93,118.3
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,129.52,103.19
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,113.04,90.06
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,96.5,76.55
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,79.67,62.32
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,62.32,47.34
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,45.77,32.83
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,28.82,17.35
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,35.62,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,104.96,58.25
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,181.99,137.19
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,266.21,207.79
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,337.71,266.83
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,421.76,333.04
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,474.28,371.93
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,520.32,404.68
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,601.97,460.72
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,680.33,510.11
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,732.91,539.45
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,784.83,567.32
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,827.82,594.0
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,864.13,616.48
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,896.46,635.28
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,925.93,652.28
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,949.09,666.72
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,969.02,679.34
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,981.09,686.8
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,989.54,692.14
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,992.7,694.86
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,992.17,695.45
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,842.54,598.54
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,665.43,475.83
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,658.76,472.89
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,650.98,467.81
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,785.69,566.76
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,880.15,632.46
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,806.01,581.51
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,732.17,528.64
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,734.88,535.33
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,720.38,529.02
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,646.09,474.42
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,580.11,425.64
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,521.88,383.79
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,469.84,345.71
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,445.66,326.52
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,400.15,288.32
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,342.24,240.9
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,286.26,194.38
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,229.61,148.19
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,175.8,106.63
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,123.4,72.51
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,75.23,57.79
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,71.6,55.11
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,66.62,51.12
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,58.71,44.48
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,50.46,37.3
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,39.08,27.19
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,27.28,15.87
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,33.19,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,98.6,52.32
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,175.12,132.87
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,257.44,203.17
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,329.44,263.52
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,408.47,327.21
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,481.52,383.67
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,553.08,436.99
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,614.07,480.78
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,675.92,523.03
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,729.83,558.53
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,783.3,593.05
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,826.07,620.55
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,861.87,643.13
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,897.58,664.93
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,930.8,684.92
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,953.63,698.7
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,973.18,710.48
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,986.98,718.62
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,985.71,717.09
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,879.7,643.68
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,741.25,541.73
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,868.95,635.98
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,972.24,704.82
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,869.71,633.61
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,753.94,548.92
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,711.88,520.02
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,670.4,490.83
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,752.77,555.46
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,805.71,596.2
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,763.78,567.81
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,719.56,536.93
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,611.43,455.62
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,519.32,385.55
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,528.03,393.94
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,512.71,381.81
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,454.02,335.78
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,397.95,290.4
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,340.22,242.01
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,283.01,193.33
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,225.96,146.04
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,171.65,103.58
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,117.81,68.16
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,68.61,52.54
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,65.23,50.0
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,61.68,47.17
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,55.29,41.68
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,46.86,34.23
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,36.5,24.97
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,25.78,14.36
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,32.65,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,96.64,48.44
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,176.95,134.36
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,263.61,208.71
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,175.18,140.17
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,58.14,42.55
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,311.31,253.76
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,565.16,453.46
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,624.88,495.65
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,685.33,537.6
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,740.12,574.45
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,791.08,607.87
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,705.2,542.55
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,587.2,449.47
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,547.8,417.8
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,521.94,395.42
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,764.93,579.32
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,970.06,720.5
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,836.81,623.54
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,650.47,482.95
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,845.07,628.78
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,990.94,728.29
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,758.85,564.04
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,476.8,352.31
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,559.92,414.02
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,625.57,461.24
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,778.39,577.99
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,881.3,651.98
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,622.96,467.74
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,362.4,269.19
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,368.08,274.31
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,372.72,278.0
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,521.7,395.23
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,621.72,471.29
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,519.59,391.54
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,439.53,329.64
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,432.03,322.92
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,396.55,290.59
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,324.59,234.97
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,281.72,205.25
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,232.26,157.61
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,164.32,95.24
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,104.17,55.5
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,54.59,40.75
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,52.04,38.83
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,49.36,36.7
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,44.46,32.52
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,39.34,27.96
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,31.25,20.62
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.83,11.75
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,35.4,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,102.37,48.15
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,182.9,138.62
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,269.22,212.85
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,211.13,168.58
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,123.81,96.41
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,125.57,97.58
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,134.85,104.39
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,274.43,217.32
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,399.86,315.28
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,597.27,466.77
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,785.49,600.08
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,828.55,627.09
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,869.59,653.48
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,903.04,673.51
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,933.8,691.66
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,956.73,705.62
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,965.36,710.25
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,721.66,539.06
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,408.53,303.82
