Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,451.57,336.16
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,493.67,366.27
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,590.98,436.01
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,669.55,490.86
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,746.48,546.25
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,813.82,594.09
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,510.49,380.44
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,210.62,155.97
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,246.09,183.17
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,280.85,209.05
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,394.26,294.0
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,497.34,368.91
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,435.12,323.78
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,376.27,281.2
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,340.81,255.3
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,306.98,230.37
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,341.9,256.06
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,360.56,267.36
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,329.97,240.93
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,286.89,203.52
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,238.46,166.22
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,192.84,133.01
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,149.79,104.76
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,114.96,91.25
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,101.71,80.66
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,87.83,69.26
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,72.63,56.3
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,58.57,44.01
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,41.53,29.0
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,24.08,12.12
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,16.09,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,42.71,15.3
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,118.98,88.31
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,191.09,149.59
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,271.57,216.83
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,350.64,281.5
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,331.67,265.14
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,302.15,239.65
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,339.41,267.45
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,376.14,293.87
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,434.25,336.63
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,510.27,391.15
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,683.0,518.62
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,859.63,638.54
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,889.45,654.39
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,922.79,673.69
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,661.11,491.84
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,336.03,249.38
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,688.5,513.74
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,990.93,715.98
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,718.71,528.35
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,398.11,292.92
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,510.8,375.63
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,633.92,460.78
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,800.54,581.75
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,926.04,667.79
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,826.62,598.53
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,721.55,522.81
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,772.61,563.68
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,798.35,585.16
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,756.46,556.48
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,712.67,525.88
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,664.2,491.2
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,614.52,454.89
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,527.58,389.72
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,458.36,337.67
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,437.01,320.26
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,395.01,284.33
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,337.35,236.93
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,281.13,190.14
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,224.63,144.28
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,171.09,103.45
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,118.74,70.32
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,75.26,57.65
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,70.98,54.4
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,64.83,49.4
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,56.81,42.63
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,48.47,35.32
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,35.82,24.07
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,22.7,10.37
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,29.21,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,86.99,32.8
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,166.89,125.16
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,249.05,195.63
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,321.6,256.35
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,401.31,320.34
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,468.42,372.14
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,545.96,429.39
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,607.25,472.74
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,669.41,514.74
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,723.61,548.81
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,777.33,581.66
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,821.49,609.33
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,863.84,635.52
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,898.64,655.16
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,925.13,669.26
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,948.36,682.63
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,968.36,694.01
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,855.46,617.24
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,718.68,519.13
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,866.24,625.55
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,992.74,707.88
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,871.93,624.64
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,735.77,526.84
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,729.83,523.68
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,722.22,518.51
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,811.87,585.66
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,874.04,630.13
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,764.36,553.31
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,656.53,475.11
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,698.3,509.45
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,714.17,524.04
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,665.23,488.89
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,615.06,452.51
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,543.49,399.27
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,482.24,353.26
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,422.2,308.87
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,371.11,270.74
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,233.45,170.56
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,120.37,88.96
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,141.1,105.28
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,158.08,118.5
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,137.77,103.43
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,118.56,93.48
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,101.15,79.51
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,83.56,65.08
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,65.11,49.57
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,46.41,33.54
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,30.14,19.3
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,3.15
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,90.15,69.2
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,190.59,149.92
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,243.55,191.54
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,298.25,233.67
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,307.03,238.3
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,314.4,241.89
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,339.96,259.55
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,365.21,276.58
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,363.38,273.21
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,361.05,269.66
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,423.58,314.65
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,486.05,358.11
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,483.84,354.23
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,481.14,350.55
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,607.96,439.65
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,730.85,521.66
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,841.19,595.97
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,936.27,658.13
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,857.25,603.95
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,772.68,547.16
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,819.27,582.22
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,848.6,604.57
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,730.78,522.79
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,620.01,445.02
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,669.13,483.87
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,696.81,505.83
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,650.21,473.43
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,602.83,440.26
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,553.49,405.27
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,501.33,366.8
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,446.11,325.05
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,391.74,282.51
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,335.55,236.88
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,280.65,191.61
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,226.07,147.79
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,174.86,109.19
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,123.61,76.89
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,83.6,64.88
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,77.24,59.91
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,70.57,54.46
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,60.87,46.11
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.75,37.13
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,36.84,24.71
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,21.03,7.21
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,23.63,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,65.77,16.21
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,154.8,115.77
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,237.18,186.56
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,309.81,247.54
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,389.69,312.04
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,459.94,366.06
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,540.74,425.48
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,602.91,470.25
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,666.04,514.0
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,722.0,549.9
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,777.73,584.66
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,821.16,609.79
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,862.8,633.18
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,785.36,576.04
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,686.03,501.7
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,728.53,530.76
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,770.12,557.69
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,896.03,642.93
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,992.78,701.59
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,594.68,438.44
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,145.39,105.55
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,148.49,108.73
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,151.52,110.99
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,445.2,330.24
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,724.58,521.41
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,738.59,529.37
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,755.22,540.88
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,777.9,560.02
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,789.2,571.05
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,747.56,543.08
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,704.0,513.61
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,609.42,446.35
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,528.22,387.7
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,484.38,356.66
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,441.5,325.41
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,323.48,239.48
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,227.69,169.68
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,262.65,192.76
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,277.37,197.2
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,229.75,155.34
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,173.02,107.42
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,122.21,76.13
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,84.4,65.63
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,77.71,60.34
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,70.67,54.56
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,60.94,46.15
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,52.15,38.24
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,36.03,23.92
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,19.47,4.78
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,18.18,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,51.87,7.88
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,129.11,95.18
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,206.41,161.09
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,287.62,228.27
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,365.96,291.49
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,434.24,344.96
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,506.57,399.76
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,568.71,444.94
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,632.44,490.02
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,692.97,531.44
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,747.3,567.44
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,792.35,596.58
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,835.83,624.34
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,871.84,645.48
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,905.51,664.88
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,930.58,679.81
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,952.65,692.86
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,967.27,699.74
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,978.55,704.59
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,981.82,705.83
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,981.54,705.01
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,969.71,695.52
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,962.41,689.2
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,944.79,677.72
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,923.86,664.25
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,818.08,591.15
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,707.21,511.22
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,681.79,494.86
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,655.38,477.11
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,695.67,510.13
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,710.41,524.11
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,590.61,435.59
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,487.41,358.67
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,508.39,375.75
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,501.42,369.49
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,413.97,304.1
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,349.61,257.21
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,323.14,231.94
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,275.81,187.24
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,220.12,142.23
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,167.81,102.83
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,116.77,71.44
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,78.55,60.49
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,72.69,55.89
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.54,50.85
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,57.05,42.75
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,47.16,34.02
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,32.88,21.21
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.68,2.4
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,33.4,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,94.9,11.25
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,189.5,141.81
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,287.02,226.34
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,364.97,292.5
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,450.09,361.84
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,324.28,260.93
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,126.43,97.38
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,248.61,196.87
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,382.91,301.58
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,417.71,325.9
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,451.71,349.5
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,391.19,300.38
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,309.43,235.35
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,458.56,348.01
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,593.22,445.33
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,592.23,442.11
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,589.45,438.34
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,622.55,460.49
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,654.62,481.5
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,521.8,385.39
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,374.85,277.11
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,396.77,293.41
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,417.94,308.6
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,713.73,530.49
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,939.84,685.12
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,800.86,587.5
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,640.4,469.07
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,744.6,550.25
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,802.94,594.28
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,607.77,452.75
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,421.09,311.54
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,467.62,347.49
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,501.66,372.62
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,431.16,320.59
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,369.29,274.95
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,348.87,260.11
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,325.57,242.27
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,278.57,206.77
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,236.29,175.11
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,206.51,152.8
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,174.94,129.48
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,146.06,108.64
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,120.53,95.77
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,85.02,66.49
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,53.63,40.12
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,47.63,34.86
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,39.82,27.83
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,28.74,17.7
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,23.88,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,65.81,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,161.03,119.19
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,250.68,196.7
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,327.45,261.54
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,417.8,334.68
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,491.82,392.85
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,569.87,452.03
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,517.13,407.57
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,438.38,342.98
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,485.24,376.97
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,531.98,409.74
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,710.29,544.05
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,887.45,665.54
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,912.94,678.83
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,945.49,697.86
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,966.95,710.51
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,985.01,721.05
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,996.87,726.18
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,1005.04,729.03
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,1005.9,728.74
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,1002.92,726.16
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,993.59,719.9
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,980.49,711.33
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,961.23,698.56
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,938.43,683.58
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,700.53,517.55
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,441.56,323.78
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,468.81,344.92
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,499.35,367.21
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,508.74,374.79
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,514.49,379.65
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,584.12,435.71
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,613.47,460.12
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,553.82,413.84
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,495.79,368.42
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,433.86,319.64
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,379.01,276.08
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,328.13,232.94
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,269.09,182.04
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,213.44,136.89
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,161.27,97.72
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,110.6,67.4
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,76.06,58.47
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,70.78,54.31
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,65.27,49.77
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,56.41,42.16
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,48.44,34.96
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,32.91,20.88
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,20.18,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,57.28,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,150.82,110.56
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,236.71,184.83
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,313.21,249.75
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,398.2,319.58
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,473.79,379.06
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,549.18,436.4
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,517.72,408.52
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,463.73,363.52
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,395.35,307.91
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,317.48,244.34
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,606.64,468.21
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,871.88,656.09
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,709.88,535.29
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,503.88,377.98
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,596.56,446.97
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,708.12,525.99
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,683.79,504.98
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,640.31,471.72
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,680.56,500.33
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,734.88,537.6
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,742.12,541.0
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,747.39,543.36
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,862.12,628.64
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,935.33,678.55
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,907.12,659.49
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,875.85,639.08
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,774.91,568.19
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,665.62,487.11
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,705.28,520.43
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,712.41,529.42
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,663.08,493.28
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,612.98,456.0
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,556.94,413.42
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,501.41,370.14
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,443.98,324.29
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,387.0,277.59
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,310.77,220.31
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,263.83,188.2
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,218.77,146.16
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,154.77,90.31
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,102.86,60.21
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,70.14,53.28
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,66.33,50.35
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,60.47,45.51
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,52.18,38.39
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,43.59,30.72
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,31.42,19.36
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,25.65,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,119.59,86.8
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,202.85,158.65
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,288.87,230.69
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,374.39,300.57
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,454.94,364.51
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,548.1,435.59
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,612.31,483.09
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,677.63,529.49
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,740.32,571.5
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,803.42,612.72
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,847.71,639.98
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,884.72,661.94
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,922.58,684.25
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,957.91,704.61
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,980.92,718.13
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,1000.52,729.56
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,1003.28,728.95
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,1013.93,733.76
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,1014.85,733.48
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,1011.97,730.97
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,1002.79,723.09
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,989.87,712.99
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,970.84,700.52
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,948.29,685.86
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,919.63,666.17
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,887.86,644.49
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,851.31,620.68
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,812.03,594.92
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,767.68,565.56
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,721.31,533.42
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,671.16,497.13
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,620.5,459.59
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,564.22,417.2
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,507.53,373.28
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,448.32,326.85
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,389.58,279.29
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,329.37,229.15
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,266.82,176.99
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,208.09,129.24
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,152.52,87.75
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,99.19,57.26
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,66.64,50.6
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,62.62,47.45
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,58.44,43.99
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,49.35,36.15
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,41.41,28.98
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,28.03,16.5
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.6,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,96.73,68.94
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,181.31,141.18
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,256.08,204.26
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,339.37,272.62
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,429.52,344.21
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,514.75,409.91
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,578.59,456.78
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,644.35,503.66
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,714.76,551.87
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,779.1,594.25
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,823.9,623.34
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,866.97,651.0
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,905.98,674.29
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,936.97,691.96
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,960.94,706.31
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,981.61,718.57
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,997.26,726.16
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,1009.34,731.53
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,1011.04,731.45
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,997.21,721.5
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,994.87,718.16
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,988.47,712.24
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,969.3,699.63
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,946.57,684.86
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,918.09,665.01
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,886.38,643.14
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,849.91,619.18
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,810.63,593.27
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,766.31,563.99
