Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,751.21,542.89
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,703.9,511.56
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,652.22,475.24
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,599.08,436.84
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,542.41,394.75
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,485.18,350.85
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,423.43,302.85
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,363.68,254.69
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,302.08,203.68
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,242.27,153.97
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,182.92,106.95
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,122.47,64.4
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,68.02,38.45
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,49.82,36.08
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,45.69,32.77
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,41.42,29.16
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,34.29,22.82
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,26.93,15.67
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,40.05,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,161.87,104.78
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,270.76,209.82
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,355.2,281.38
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,447.85,355.85
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,523.09,412.92
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,602.17,468.65
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,664.96,510.2
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,724.66,547.89
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,778.8,579.17
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,831.88,608.47
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,874.56,633.06
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,914.93,655.91
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,936.77,666.86
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,965.26,682.17
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,986.89,694.54
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,1005.0,704.89
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,1015.31,709.82
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,1021.79,712.59
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,1021.8,711.77
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,1017.89,708.77
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,1006.54,700.59
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,991.37,690.25
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,970.97,677.67
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,946.93,662.94
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,916.68,643.05
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,883.18,621.21
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,844.89,597.57
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,803.79,571.98
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,757.66,543.24
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,709.3,511.56
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,657.02,474.89
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,603.26,436.22
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,543.9,392.63
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,485.43,348.4
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,424.8,301.96
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,364.91,254.46
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,304.01,204.71
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,241.07,153.34
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,181.76,106.96
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,126.07,68.51
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,72.73,43.32
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,56.11,41.11
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,51.47,37.42
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,46.69,33.37
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,37.56,25.4
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.59,15.14
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,14.97,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,105.95,65.25
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,201.82,154.83
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,280.35,220.57
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,367.22,290.3
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,444.18,349.28
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,526.47,409.54
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,462.93,358.73
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,385.53,297.33
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,587.09,446.85
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,780.47,577.88
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,826.04,603.45
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,869.84,629.01
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,909.81,651.78
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,947.48,672.89
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,964.0,682.07
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,984.2,693.88
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,1000.91,702.18
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,1013.95,708.34
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,1014.52,709.12
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,1011.26,707.78
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,995.66,697.52
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,987.92,692.3
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,967.63,680.65
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,943.78,666.83
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,915.06,648.52
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,883.03,628.06
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,844.54,604.21
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,803.33,578.4
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,650.2,471.64
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,503.63,365.31
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,575.08,420.38
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,605.76,443.13
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,547.94,399.71
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,489.48,354.86
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,428.6,307.33
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,368.21,258.58
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,306.46,207.3
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,246.35,157.24
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,181.52,106.15
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,123.94,66.25
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,68.58,40.63
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,52.58,38.56
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,48.14,34.97
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,43.58,31.03
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,34.72,23.22
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.48,14.11
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,35.8,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,148.56,91.33
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,250.88,194.98
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,335.51,266.94
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,427.37,341.0
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,499.57,395.49
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,574.76,448.98
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,638.94,492.18
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,703.98,534.43
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,756.63,566.84
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,808.16,597.75
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,852.35,624.37
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,894.53,649.4
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,921.22,664.75
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,950.8,682.07
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,973.02,695.0
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,991.83,705.94
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,1002.11,710.22
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,1008.64,712.36
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,1008.14,711.75
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,1003.85,708.98
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,990.32,699.64
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,973.19,688.19
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,804.49,576.03
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,618.01,444.37
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,761.38,550.38
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,862.06,621.17
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,824.06,596.09
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,783.66,570.26
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,546.75,401.77
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,324.3,236.73
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,479.39,355.04
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,584.85,431.33
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,526.79,387.06
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,470.81,344.07
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,318.72,233.32
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,207.76,154.36
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,243.48,174.36
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,244.98,163.53
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,169.61,114.8
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,132.58,98.04
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,102.81,74.02
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,78.01,59.99
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,68.21,51.84
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,57.97,43.01
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,43.87,30.63
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,27.89,15.4
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,108.35,62.52
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,213.71,164.81
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,295.78,235.11
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,387.37,310.52
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,475.58,380.74
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,565.88,449.78
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,398.04,316.46
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,152.69,117.03
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,290.53,227.23
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,438.88,340.17
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,362.21,278.92
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,247.94,189.02
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,471.81,361.16
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,685.19,515.15
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,854.03,636.56
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,982.51,720.38
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,993.41,724.32
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,1000.58,726.84
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,905.31,662.35
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,767.69,562.03
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,888.4,649.98
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,964.23,698.84
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,840.64,614.01
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,692.77,506.06
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,536.05,394.3
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,389.34,286.27
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,469.22,345.94
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,532.06,391.71
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,632.55,469.25
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,690.05,513.88
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,638.16,475.41
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,585.07,435.65
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,528.29,392.2
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,471.24,347.24
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,412.12,299.96
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,353.77,251.88
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,287.8,199.29
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,235.88,159.12
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,182.09,113.68
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,119.55,66.13
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,67.56,42.62
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,55.06,40.82
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,49.95,36.53
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,44.67,31.87
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,33.59,22.09
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,23.53,11.58
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,106.49,58.6
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,210.57,162.15
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,291.92,232.54
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,382.78,308.27
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,461.45,371.22
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,541.14,432.61
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,369.93,296.03
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,156.78,120.92
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,287.24,225.56
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,427.39,332.97
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,306.54,237.31
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,157.92,119.03
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,205.06,155.35
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,252.65,191.08
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,644.29,491.09
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,973.76,716.87
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,656.21,492.79
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,268.94,199.96
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,385.23,287.5
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,485.51,360.07
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,615.69,455.2
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,739.09,542.46
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,513.78,381.45
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,288.53,214.04
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,548.89,409.97
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,766.85,563.55
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,782.11,576.61
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,777.03,575.38
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,730.84,543.74
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,682.88,509.32
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,564.52,421.67
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,464.51,346.62
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,475.45,355.35
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,461.34,342.49
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,403.86,296.61
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,347.76,250.71
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,267.69,191.17
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,218.16,158.53
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,185.25,126.23
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,130.83,80.16
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,83.81,58.01
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,71.89,55.37
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,62.58,47.51
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,52.89,39.02
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,39.85,27.39
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.84,11.92
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.32,1.41
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,24.69,14.1
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.21,29.81
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,61.89,45.55
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,83.13,63.04
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,104.12,79.95
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,131.37,101.95
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,158.95,123.86
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,292.66,231.12
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,436.18,340.86
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,475.57,368.46
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,514.6,395.85
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,611.07,464.95
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,690.91,520.22
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,646.71,484.99
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,580.41,435.09
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,798.93,595.78
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,982.12,717.91
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,862.96,634.23
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,725.22,533.74
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,723.6,532.17
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,720.29,528.5
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,683.63,502.02
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,634.69,467.42
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,625.43,461.51
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,624.69,461.08
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,467.06,347.83
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,321.29,240.04
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,405.6,304.07
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,473.44,353.59
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,386.79,290.16
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,304.76,229.8
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,182.78,138.03
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,63.79,45.43
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,104.82,78.4
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,144.12,109.76
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,82.39,61.03
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,18.51,9.51
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,16.29,7.78
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.08,6.02
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,11.87,4.21
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,9.66,2.74
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.46,0.82
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.26,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.07,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.87,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.45,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.58,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.18,5.03
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,22.0,12.69
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,30.84,20.32
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,40.58,28.61
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,50.33,36.79
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,59.22,44.12
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,51.37
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,96.27,74.43
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,124.96,97.63
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,139.04,108.73
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,153.13,119.79
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,138.1,107.1
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,123.75,95.09
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,126.38,97.02
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,129.05,98.96
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,189.8,147.09
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,251.33,194.81
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,258.2,199.8
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,264.97,204.84
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,284.23,219.2
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,303.17,233.17
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,257.37,197.8
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,212.81,163.27
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,211.99,162.71
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,211.13,162.06
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,242.68,186.68
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,273.48,210.51
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,227.91,175.34
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,183.58,140.94
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,196.33,151.21
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,208.54,160.97
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,216.94,167.81
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,224.18,173.71
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,217.79,168.84
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,210.19,162.88
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,169.13,131.03
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,129.1,99.98
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,113.64,88.02
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,98.32,75.94
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,82.39,66.04
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,67.11,52.88
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,52.13,39.83
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,36.98,26.4
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,23.8,14.46
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,10.55,0.91
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,39.63,14.52
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,82.32,61.67
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,131.26,104.84
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,181.81,148.75
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,229.53,189.09
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,279.34,230.03
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,204.27,166.28
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,127.36,100.1
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,145.48,114.5
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,163.76,128.72
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,247.58,195.59
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,320.28,251.79
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,340.34,265.74
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,360.24,279.56
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,388.59,300.24
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,416.53,320.37
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,580.27,443.11
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,742.68,557.86
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,737.6,551.58
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,730.78,545.49
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,618.12,463.66
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,509.18,383.19
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,567.45,426.67
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,607.53,455.84
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,578.25,434.32
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,549.36,413.44
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,512.75,386.96
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,477.37,361.21
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,432.8,328.71
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,397.36,302.63
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,458.58,350.11
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,494.73,376.92
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,451.37,343.65
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,407.79,309.86
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,352.74,267.4
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,302.82,228.57
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,236.18,178.21
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,184.54,140.86
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,157.39,119.63
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,131.09,99.53
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,88.81,71.15
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,55.87,42.93
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,49.48,37.37
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,41.27,29.95
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,30.27,19.79
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.9,4.57
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,128.4,52.8
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,261.94,205.1
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,348.57,281.97
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,444.17,361.77
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,519.66,422.28
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,598.95,481.41
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,663.08,525.98
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,724.03,566.42
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,777.5,598.87
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,829.88,629.31
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,872.45,653.31
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,912.71,675.18
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,934.94,685.49
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,963.82,700.18
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,984.34,709.32
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,1001.31,716.29
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,1010.91,718.73
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,1016.68,719.0
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,1016.03,717.76
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,1011.45,714.34
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,1001.09,706.98
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,986.8,697.37
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,965.13,683.93
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,939.81,668.34
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,909.11,650.06
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,875.07,629.55
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,836.25,605.21
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,794.55,578.82
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,747.27,547.39
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,697.72,512.9
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,645.18,475.63
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,591.1,436.12
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,533.1,392.53
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,474.27,346.76
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,413.12,298.15
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,352.29,248.12
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,286.42,192.92
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,225.11,141.23
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,164.12,92.96
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,106.43,54.49
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,50.53,37.46
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,44.42,32.33
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,36.4,25.5
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,32.02,21.56
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,24.35,14.42
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,16.41,1.19
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,138.67,49.56
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,287.03,226.88
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,375.72,307.73
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,473.45,391.19
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,549.16,453.36
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,624.59,511.14
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,689.19,558.23
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,754.13,603.96
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,807.52,639.04
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,859.64,672.36
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,893.73,692.47
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,934.2,716.98
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,966.23,735.6
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,995.1,751.99
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,1015.58,762.65
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,1032.34,770.91
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,1042.12,774.63
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,1047.9,775.87
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,1047.09,774.46
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,1042.16,770.55
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,1028.82,760.05
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1011.52,747.13
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,989.63,732.49
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,963.95,715.41
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,932.82,694.7
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,898.25,671.66
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,857.36,644.0
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,813.57,614.22
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,765.85,580.52
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,715.71,543.56
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,661.52,503.85
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,605.66,461.66
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,546.24,414.56
