Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,149.26,84.39
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,91.29,48.56
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,44.21,33.06
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,41.32,30.52
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,35.33,25.01
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,29.2,19.03
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,14.34,2.46
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,93.82,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,248.18,183.09
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,343.77,277.3
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,450.41,366.6
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,530.4,429.82
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,614.41,490.84
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,681.75,535.71
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,745.39,575.66
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,801.72,608.68
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,856.83,639.53
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,900.65,666.08
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,942.02,690.89
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,974.87,708.7
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,994.22,717.97
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,1014.43,727.45
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,1030.98,734.67
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,1040.78,737.89
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,1046.59,738.9
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,1044.18,736.56
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,1037.72,732.04
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,1026.52,724.42
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,1011.26,714.49
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,987.98,700.22
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,960.95,683.76
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,927.61,662.89
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,890.93,639.85
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,848.6,613.57
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,803.48,585.26
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,753.53,553.29
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,701.45,517.06
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,645.68,478.22
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,588.58,436.98
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,528.03,391.13
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,466.94,343.08
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,401.26,289.94
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,337.64,236.73
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,272.69,181.88
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,210.04,129.53
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,148.05,82.34
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,90.58,47.84
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,44.32,32.57
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,40.63,29.37
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,34.17,23.65
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,27.53,17.35
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,13.55,0.64
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,91.36,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,242.83,175.32
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,338.18,270.62
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,444.67,359.49
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,523.87,423.1
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,607.07,485.04
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,673.59,531.63
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,736.46,573.69
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,791.14,607.89
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,844.62,640.24
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,888.72,665.43
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,930.42,688.59
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,962.26,705.62
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,980.8,714.05
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,1001.51,724.16
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,1018.56,731.96
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,1027.16,734.58
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,1031.84,734.99
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,1030.05,733.72
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,1024.24,730.17
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,1012.19,722.05
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,996.16,711.57
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,972.67,696.74
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,945.5,679.69
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,912.86,658.32
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,876.87,634.78
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,835.45,608.79
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,791.25,580.71
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,742.31,548.94
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,691.14,512.94
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,636.06,472.85
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,579.61,430.55
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,518.85,383.77
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,456.89,334.59
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,393.83,283.55
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,331.65,231.68
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,267.58,177.49
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,205.89,126.11
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,145.03,80.14
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,88.7,46.83
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,44.01,32.01
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,39.91,28.46
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,33.85,23.11
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,27.67,17.16
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,13.65,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,73.33,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,202.7,141.79
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,297.23,236.52
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,403.57,326.71
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,488.47,395.94
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,578.19,464.76
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,645.4,513.72
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,713.72,561.75
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,767.5,597.15
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,826.26,635.2
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,869.43,661.94
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,910.3,686.78
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,943.34,706.03
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,973.35,723.16
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,983.5,726.73
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,1000.3,734.97
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,1008.74,737.77
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,1013.36,738.28
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,1011.6,734.48
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,1005.91,728.37
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,993.27,718.33
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,976.79,706.03
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,953.77,690.73
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,927.17,673.23
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,895.3,651.3
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,860.2,627.31
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,819.17,600.07
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,775.48,570.94
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,727.09,538.21
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,676.68,501.93
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,621.93,461.67
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,566.0,419.47
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,506.86,373.69
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,447.24,326.16
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,385.01,275.87
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,323.85,225.06
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,260.95,172.23
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,200.87,122.68
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,138.11,75.7
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,83.32,43.61
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,45.96,33.36
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,42.41,30.28
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,35.19,23.9
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,27.74,16.8
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,13.74,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,22.65,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,65.47,41.52
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,120.98,94.23
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,177.47,143.25
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,227.33,185.47
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,278.87,227.74
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,324.05,263.33
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,385.9,310.4
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,288.08,230.1
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,170.33,132.9
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,187.72,146.24
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,205.23,159.07
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,220.25,169.38
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,235.29,179.46
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,451.34,342.19
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,653.2,480.9
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,665.22,483.91
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,675.49,487.91
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,703.26,507.24
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,728.96,524.86
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,851.49,611.01
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,939.28,667.65
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,917.1,655.27
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,891.58,641.67
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,862.3,623.99
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,829.65,603.76
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,737.14,541.06
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,644.62,474.9
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,624.8,462.75
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,599.51,445.6
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,579.89,432.89
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,544.19,407.16
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,483.03,359.74
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,423.49,312.63
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,310.62,228.9
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,229.62,171.69
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,186.41,139.12
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,148.84,111.18
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,123.81,92.21
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,100.12,74.54
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,79.46,61.98
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,62.48,47.47
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,45.96,33.03
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,27.62,16.59
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.05,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.2,3.5
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,26.9,16.25
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,41.71,28.93
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,58.95,43.45
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,75.94,57.49
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,41.46,28.88
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,61.45,45.01
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,116.44,89.13
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,319.46,251.56
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,504.47,390.15
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,374.28,288.56
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,209.73,159.6
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,399.25,305.09
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,557.3,419.03
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,642.38,477.61
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,707.81,521.93
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,785.61,575.29
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,845.1,615.48
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,903.5,654.01
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,931.89,670.11
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,910.46,655.96
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,885.67,640.22
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,856.16,621.45
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,823.56,600.64
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,784.47,575.45
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,747.32,551.43
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,700.54,519.42
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,651.85,484.8
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,598.51,445.93
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,544.22,405.24
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,486.86,361.03
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,429.55,315.42
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,369.47,266.45
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,310.76,217.35
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,247.99,165.03
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,190.92,118.1
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,134.14,75.76
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,82.52,45.66
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,49.29,36.31
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,45.13,32.65
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,36.71,25.18
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,26.61,15.57
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,13.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,53.03,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,154.38,98.06
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,250.2,197.05
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,353.35,285.11
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,438.39,355.77
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,526.85,426.39
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,451.42,364.24
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,334.49,268.3
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,297.37,236.09
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,239.47,187.2
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,394.81,310.24
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,556.91,432.52
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,493.1,380.6
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,443.56,339.68
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,288.39,221.2
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,147.92,110.82
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,233.47,177.02
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,339.26,256.33
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,326.5,245.57
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,297.79,223.36
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,663.98,501.72
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,940.96,691.33
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,919.17,674.62
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,893.95,657.66
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,707.41,526.59
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,507.43,377.03
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,531.59,396.79
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,558.57,417.2
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,474.62,354.6
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,405.84,302.86
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,499.59,375.28
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,547.12,409.55
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,488.11,362.79
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,429.61,315.54
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,368.82,265.84
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,309.38,216.0
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,249.04,165.07
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,188.53,115.34
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,131.61,73.01
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,79.83,43.24
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,47.04,34.09
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,42.75,30.32
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,34.66,23.17
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,26.3,14.88
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,14.55,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,48.25,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,143.8,86.98
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,240.77,188.58
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,343.52,276.56
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,434.51,352.56
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,531.87,430.86
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,601.0,483.11
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,671.55,534.56
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,736.19,579.12
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,801.07,622.58
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,839.94,646.71
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,882.13,672.86
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,920.01,695.86
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,955.2,716.77
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,975.57,726.75
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,982.12,727.5
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,993.86,732.68
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,1001.87,735.47
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,999.4,732.61
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,993.04,727.42
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,982.37,718.45
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,967.75,707.07
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,945.02,691.58
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,918.67,673.82
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,886.58,650.93
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,851.25,625.98
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,810.5,598.39
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,767.07,569.03
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,718.58,535.82
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,668.1,498.96
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,613.14,457.87
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,557.01,414.82
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,498.3,368.64
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,439.23,320.81
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,375.72,268.91
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,314.48,217.47
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,251.58,164.3
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,191.53,114.74
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,132.51,71.19
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,78.35,40.85
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,41.36,29.31
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,37.98,26.31
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,30.97,20.06
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.76,12.61
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,45.55,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,136.51,78.11
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,235.05,183.56
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,337.89,271.7
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,429.54,348.42
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,528.23,428.02
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,598.12,480.96
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,669.5,533.12
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,735.52,578.55
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,796.74,619.13
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,841.1,647.46
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,883.33,673.86
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,919.87,696.24
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,953.67,716.56
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,964.42,720.4
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,981.79,728.96
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,992.0,733.08
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,998.48,734.87
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,996.55,732.4
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,990.73,727.57
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,977.59,716.91
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,960.67,703.97
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,937.67,688.25
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,911.14,670.28
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,878.95,647.22
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,843.61,622.15
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,803.33,595.02
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,760.41,565.96
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,712.0,532.14
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,661.66,495.06
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,607.87,454.45
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,552.92,411.99
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,493.48,365.27
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,433.66,316.94
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,371.89,266.43
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,311.34,215.66
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,249.83,163.68
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,191.2,115.38
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,129.02,69.52
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,75.1,39.26
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,43.02,30.69
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,38.91,27.05
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,31.5,20.44
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.88,12.32
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,6.82,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.2,1.87
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,30.55,18.73
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,48.85,34.36
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,70.95,52.85
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,92.5,70.6
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,129.76,101.28
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,181.06,142.65
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,206.61,162.03
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,232.16,181.02
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,449.7,353.11
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,659.62,509.83
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,690.47,528.76
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,719.54,547.02
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,847.97,637.89
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,962.55,711.93
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,973.17,715.44
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,980.1,717.33
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,977.97,714.59
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,972.07,709.58
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,956.88,697.48
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,947.72,689.62
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,925.03,674.07
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,898.87,656.42
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,866.39,634.86
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,830.91,611.31
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,749.08,554.65
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,660.07,489.31
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,551.32,410.16
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,457.09,340.26
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,432.13,322.79
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,400.05,299.47
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,363.41,271.76
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,326.71,243.45
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,292.84,216.73
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,256.9,187.53
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,214.98,153.73
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,174.44,121.41
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,134.37,91.22
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,96.23,65.96
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,69.13,52.72
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,54.21,39.94
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,39.41,26.96
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,24.16,12.06
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,21.86,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,60.16,26.25
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,140.73,106.91
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,210.12,166.58
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,271.59,218.23
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,336.75,271.24
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,387.51,311.61
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,439.24,351.67
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,451.54,358.56
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,460.01,362.34
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,519.43,406.08
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,579.7,449.28
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,625.16,480.66
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,670.03,511.16
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,659.84,501.09
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,646.86,489.42
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,687.73,517.68
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,727.05,544.19
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,728.49,544.08
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,728.02,542.93
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,776.25,576.55
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,805.92,597.01
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,777.77,576.51
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,748.18,555.34
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,794.81,591.87
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,812.09,604.44
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,706.22,528.19
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,589.44,441.1
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,556.93,418.21
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,523.25,393.67
