Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,913.43,672.52
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,886.56,654.8
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,854.14,632.37
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,818.65,607.89
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,777.98,580.76
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,734.81,551.73
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,686.98,517.94
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,637.26,481.27
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,583.13,440.26
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,528.01,397.35
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,468.37,349.83
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,409.46,301.61
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,349.05,251.55
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,290.26,201.71
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,229.81,150.55
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,170.08,101.8
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,114.24,61.78
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,64.49,35.87
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,40.76,28.97
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,35.25,23.9
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,26.94,15.68
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,20.49,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,11.37,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,41.63,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,180.64,130.13
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,285.11,227.78
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,373.75,303.24
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,473.84,384.52
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,546.6,441.01
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,621.26,495.86
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,685.93,540.14
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,750.85,582.92
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,796.56,611.27
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,840.53,637.75
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,869.39,652.03
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,901.65,668.34
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,922.82,679.62
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,940.66,688.76
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,951.79,692.77
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,959.28,694.6
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,957.89,691.49
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,952.76,686.28
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,936.53,674.18
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,926.0,666.02
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,903.45,652.08
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,877.51,636.04
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,846.43,617.06
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,812.17,595.8
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,772.8,570.53
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,730.9,543.3
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,683.79,509.46
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,634.64,473.11
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,581.46,434.66
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,528.02,394.59
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,469.56,348.65
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,410.96,301.08
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,350.07,250.93
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,290.58,200.67
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,229.75,149.08
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,171.86,101.59
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,115.03,60.96
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,60.48,32.03
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,36.35,25.23
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,31.03,20.34
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,22.73,12.17
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.14,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,103.92,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,258.17,185.49
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,383.58,306.83
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,474.23,384.24
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,565.12,456.69
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,634.9,508.37
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,705.72,558.2
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,763.28,596.59
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,820.02,633.11
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,862.6,660.02
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,902.82,684.95
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,923.46,696.3
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,950.24,711.95
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,968.47,720.99
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,983.11,727.77
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,991.1,730.73
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,995.23,731.36
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,990.88,728.09
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,982.64,722.49
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,967.15,710.89
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,947.93,697.04
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,923.74,681.05
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,896.05,662.82
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,862.52,639.71
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,825.96,614.55
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,783.6,586.29
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,738.79,556.14
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,689.76,521.44
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,638.99,483.94
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,584.55,442.59
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,529.19,399.37
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,469.87,351.93
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,410.3,302.91
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,348.54,251.44
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,288.43,200.19
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,227.47,148.26
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,170.05,101.06
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,110.58,58.18
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,59.83,32.08
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,36.82,25.78
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,31.98,21.29
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,22.8,12.12
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,14.55,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,52.66,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,192.86,132.89
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,307.38,243.94
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,395.16,318.97
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,489.06,395.47
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,559.64,450.19
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,632.21,504.2
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,689.75,545.34
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,747.13,585.27
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,600.07,472.51
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,410.18,321.36
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,402.48,313.68
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,375.43,290.96
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,402.18,310.16
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,446.5,341.84
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,488.47,372.21
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,529.57,401.49
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,534.4,404.45
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,538.38,406.99
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,617.02,464.32
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,675.0,505.75
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,791.78,593.12
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,861.16,640.84
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,679.89,510.72
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,485.37,363.4
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,625.54,472.11
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,713.94,538.98
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,530.36,401.42
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,357.59,269.3
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,458.72,347.81
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,512.54,386.14
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,455.33,339.88
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,398.19,292.77
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,338.67,243.21
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,280.7,193.9
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,221.49,143.73
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,163.15,96.18
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,107.89,56.83
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,58.72,31.59
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,36.82,25.45
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,32.01,20.95
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,22.39,11.3
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,22.76,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,150.72,99.1
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,251.86,198.18
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,341.54,275.12
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,439.96,356.26
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,515.71,416.4
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,590.8,472.98
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,654.29,518.89
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,718.12,563.76
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,762.98,593.45
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,806.27,621.52
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,841.19,643.25
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,868.41,659.44
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,618.79,477.49
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,307.92,235.71
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,466.92,358.78
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,624.5,474.14
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,781.81,590.8
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,918.27,683.41
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,743.45,558.17
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,545.04,409.18
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,593.65,445.9
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,623.11,467.63
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,710.77,534.19
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,771.9,578.84
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,609.43,460.28
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,448.55,339.27
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,542.38,412.71
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,596.38,453.34
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,481.65,365.83
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,384.22,291.48
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,391.08,295.32
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,377.56,280.78
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,321.88,235.14
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,268.97,191.15
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,211.91,144.57
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,163.38,106.33
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,116.11,72.76
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,76.1,50.21
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,55.78,41.67
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,44.39,31.41
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,27.45,14.91
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,10.54,1.41
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,18.48,9.32
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,29.08,18.4
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,39.71,27.4
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,50.8,36.72
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,62.68,46.56
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,103.92,80.31
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,146.24,114.18
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,171.64,134.33
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,197.26,154.45
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,107.07,81.78
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,29.13,18.16
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,140.23,108.03
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,280.27,216.62
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,238.24,182.87
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,214.79,164.01
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,396.35,303.63
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,544.57,411.14
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,322.6,246.77
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,97.17,71.64
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,94.38,69.79
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,91.61,67.61
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,87.49,64.38
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,83.4,61.19
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,56.69,40.0
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,30.06,18.68
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,20.76,11.17
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.65
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,22.95,13.01
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,34.44,22.42
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,20.73,11.3
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.04,0.13
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.6,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,10.99,1.44
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,19.37,10.15
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,30.42,19.78
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,41.49,29.36
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,54.1,40.11
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,67.02,50.99
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,114.94,91.06
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,164.25,131.45
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,143.21,113.26
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,123.7,96.48
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,131.82,102.63
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,140.01,108.76
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,169.48,132.32
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,199.05,155.68
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,199.87,155.98
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,200.83,156.48
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,183.48,142.48
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,166.72,129.0
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,147.05,113.04
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,127.9,97.53
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,92.55,69.3
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,58.48,41.91
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,120.63,91.8
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,184.29,141.91
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,202.04,155.89
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,219.26,169.51
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,193.78,149.63
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,169.18,130.43
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,195.49,151.93
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,223.66,174.65
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,164.44,127.85
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,112.24,86.32
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,97.89,74.97
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,83.7,63.58
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,72.65,54.67
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,61.69,45.72
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,50.79,36.78
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,39.71,27.51
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,29.08,19.5
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,18.48,10.0
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,10.54,2.0
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,7.9,1.08
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,9.67,2.59
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,59.66,44.87
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,117.93,93.13
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,132.16,104.29
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,146.39,115.36
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,163.86,129.07
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,181.42,142.69
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,192.82,151.19
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,204.27,159.68
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,194.39,151.15
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,184.93,143.08
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,227.87,176.91
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,270.7,210.1
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,251.25,194.59
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,232.43,179.76
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,218.78,169.06
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,205.49,158.65
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,225.99,174.5
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,245.96,189.74
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,197.86,152.3
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,151.63,116.05
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,240.88,187.21
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,319.58,248.24
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,186.89,144.84
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,61.94,44.94
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,67.7,49.84
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,73.47,54.68
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,86.55,65.63
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,99.19,76.26
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,85.82,65.49
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,72.58,54.71
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,59.48,43.98
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,46.54,33.17
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,43.6,31.97
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,41.48,29.31
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,24.44,11.54
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,7.28,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,36.11,15.16
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,90.65,68.92
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,135.36,108.51
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,180.88,147.92
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,222.32,183.26
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,264.61,218.47
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,297.87,244.73
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,330.75,270.08
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,359.42,291.48
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,387.56,312.09
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,338.93,271.41
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,305.76,242.81
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,319.7,252.76
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,333.45,262.37
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,343.73,269.37
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,353.82,276.22
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,347.12,270.38
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,340.53,264.75
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,334.84,260.11
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,329.24,255.6
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,210.52,163.56
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,95.27,71.73
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,68.7,50.42
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,42.48,29.15
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,27.85,17.22
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.25,5.25
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,41.12,28.17
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,69.08,51.07
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,58.4,42.42
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,47.73,33.78
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,71.7,53.57
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,95.53,73.2
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,61.89,45.85
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,28.2,18.01
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,24.66,15.1
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,21.12,12.16
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,17.15,8.8
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,13.18,5.42
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,9.65,2.73
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.14,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.5,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,125.19,58.83
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,248.74,196.31
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,334.96,272.87
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,433.64,355.61
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,237.39,197.32
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.28,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.16,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.05,0.22
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,7.93,0.93
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,24.27,14.43
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,40.66,27.86
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,64.2,46.93
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,88.03,66.0
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,95.92,72.24
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,103.8,78.47
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,139.97,107.11
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,176.51,135.61
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,175.49,134.7
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,174.49,133.92
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,160.05,122.56
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,145.95,111.48
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,105.64,79.61
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,66.44,48.31
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,100.05,75.44
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,133.98,102.61
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,116.11,88.49
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,98.47,74.54
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,81.03,60.65
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,63.68,46.71
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,61.89,45.49
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,60.11,44.25
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,52.11,37.75
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,44.12,31.19
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,68.44,42.87
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,65.41,41.17
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.88,32.15
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,34.88,23.66
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,21.57,8.36
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.38,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,8.78,1.44
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,14.5,6.45
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,20.23,11.42
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,26.41,16.74
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,32.6,22.01
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,45.01,32.45
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,57.44,42.81
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,72.88,55.57
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,89.22,68.96
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,99.12,76.93
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,109.01,84.85
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,167.46,132.67
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,227.33,180.76
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,228.94,181.22
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,230.68,181.94
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,227.85,179.44
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,225.2,177.15
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,300.99,237.62
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,361.93,285.49
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,350.18,275.94
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,338.69,266.85
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,344.46,271.7
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,349.37,275.84
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,305.14,240.94
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,263.22,207.74
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,196.12,154.4
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,140.4,109.55
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,148.94,116.77
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,157.09,123.62
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,119.28,93.07
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,82.3,62.92
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,93.55,72.43
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,104.33,81.53
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,90.02,69.83
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,75.85,58.13
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,61.84,46.49
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,48.02,34.79
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,35.22,25.02
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,22.03,13.02
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,11.87,1.74
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.82,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
