Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.75,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.5,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.58,0.0
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,9.66,2.58
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,12.3,4.9
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,14.95,7.19
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,24.21,15.12
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,33.5,23.0
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,42.36,30.46
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,51.24,37.87
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,78.11,60.22
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,107.08,83.99
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,114.01,89.49
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,120.95,95.01
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,64.64,48.26
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.93
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,96.4,74.38
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,187.65,148.43
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,189.35,149.57
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,191.04,150.89
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,146.95,115.18
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,104.48,80.57
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,94.33,72.19
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,84.29,63.9
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,95.17,72.86
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,106.04,81.81
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,87.41,66.54
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,69.07,51.5
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,89.15,68.11
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,109.24,84.71
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,89.92,69.04
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,70.8,53.43
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,41.04,28.86
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,11.44,4.03
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,9.67,2.55
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,7.91,1.06
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.58,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,29.06,1.45
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,65.08,47.69
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,119.12,95.51
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,162.95,133.98
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,200.9,166.84
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,239.51,199.46
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,280.23,232.58
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,321.37,265.15
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,334.75,274.5
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,346.88,282.79
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,305.53,247.69
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,279.95,225.14
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,401.86,322.5
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,506.67,402.66
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,567.37,446.59
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,609.01,476.24
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,582.01,454.24
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,537.7,420.22
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,448.79,350.94
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,347.42,271.33
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,354.5,277.44
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,360.97,282.63
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,444.72,348.2
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,520.01,405.35
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,469.21,366.75
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,431.57,338.17
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,406.75,319.55
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,381.75,300.46
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,303.24,238.84
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,227.67,179.15
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,289.71,227.99
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,325.45,252.47
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,280.16,214.32
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,236.25,176.98
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,191.21,138.4
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,147.99,102.16
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,105.26,69.6
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,66.5,44.91
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,44.52,33.09
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,31.74,21.23
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,16.03,3.09
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.5,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,7.02,0.03
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,11.85,4.38
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,16.7,8.64
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,22.0,13.25
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,27.3,17.79
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,189.63,157.64
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,355.59,292.87
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,181.63,149.25
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,14.97,7.0
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,21.6,12.53
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,28.24,17.96
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,173.15,137.86
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,331.5,262.7
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,209.17,164.84
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,90.86,68.71
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,128.25,98.97
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,166.31,129.21
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,207.08,161.26
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,247.71,192.69
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,409.26,319.49
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,535.46,414.62
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,685.69,529.08
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,784.35,599.54
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,745.11,571.65
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,703.44,543.03
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,657.58,508.08
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,609.94,471.04
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,557.53,431.12
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,504.23,389.23
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,408.25,313.91
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,326.44,250.03
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,280.7,211.94
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,236.24,174.24
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,190.52,135.58
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,146.49,99.13
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,103.91,67.17
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,65.35,43.18
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,43.05,31.38
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,30.22,19.6
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,15.26,1.82
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,142.99,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,294.77,231.83
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,385.81,319.47
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,484.57,405.01
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,555.46,463.23
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,628.68,520.5
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,679.91,557.58
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,736.15,597.02
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,781.09,627.43
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,824.2,655.77
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,855.59,675.05
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,884.14,692.09
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,905.39,704.84
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,923.34,715.28
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,931.23,717.4
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,926.19,710.76
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,924.86,708.34
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,919.9,703.55
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,909.88,694.54
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,896.21,683.25
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,874.43,667.48
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,849.32,649.6
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,818.17,626.77
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,784.15,602.05
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,744.86,574.76
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,703.21,545.43
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,540.25,421.36
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,384.13,299.9
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,205.77,161.57
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,37.97,25.72
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,132.67,103.23
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,219.5,171.89
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,193.24,150.65
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,167.83,130.17
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,141.15,108.29
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,115.55,87.35
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,101.32,68.33
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,64.05,39.59
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,41.37,30.18
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,30.44,19.88
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,15.33,1.08
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,117.37,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,245.35,189.74
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,336.09,275.96
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,436.48,362.15
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,510.81,422.71
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,587.64,481.36
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,613.57,498.73
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,636.47,513.22
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,719.03,570.65
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,802.1,625.29
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,836.81,643.85
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,863.7,657.14
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,810.97,616.94
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,738.25,562.84
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,695.08,527.79
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,633.62,480.1
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,793.12,595.39
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,919.13,676.05
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,842.98,623.75
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,753.65,562.47
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,809.64,603.66
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,845.1,627.32
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,815.26,607.9
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,782.5,587.17
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,742.4,560.68
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,700.13,531.31
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,653.88,498.02
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,606.04,462.6
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,554.03,423.27
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,501.47,382.37
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,441.41,334.72
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,384.4,288.23
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,326.26,240.13
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,270.62,193.08
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,213.47,145.26
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,161.87,103.54
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,111.12,67.05
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,65.46,41.04
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,42.6,31.07
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,32.73,21.62
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,16.51,0.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,114.9,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,241.99,185.01
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,332.39,272.37
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,433.76,359.29
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,508.97,421.85
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,586.67,482.79
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,649.48,529.01
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,712.55,573.68
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,759.21,605.44
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,804.35,635.38
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,840.28,658.1
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,868.53,675.09
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,890.56,687.3
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,909.35,697.25
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,920.97,701.28
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,929.04,703.03
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,928.04,701.12
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,923.39,696.99
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,918.33,691.44
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,901.29,677.94
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,879.47,662.41
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,854.3,644.74
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,823.18,622.21
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,789.1,597.73
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,749.62,570.66
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,707.75,541.55
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,661.86,507.47
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,614.17,471.32
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,563.63,431.92
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,509.76,389.08
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,452.06,342.34
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,394.6,294.42
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,335.16,244.12
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,277.39,194.25
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,217.99,143.14
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,161.85,96.58
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,104.08,54.79
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,55.14,29.24
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,31.57,21.38
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,25.11,15.07
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,12.33,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,138.7,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,337.29,255.74
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,429.71,351.31
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,528.96,435.8
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,600.06,493.14
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,672.94,548.47
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,728.71,587.13
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,775.55,617.28
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,818.66,644.24
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,859.78,668.69
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,891.29,684.71
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,919.89,698.24
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,939.74,706.04
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,956.05,711.43
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,964.75,712.43
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,969.62,711.11
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,966.72,707.72
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,959.91,702.07
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,946.21,690.84
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,928.74,677.44
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,905.96,662.11
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,879.63,644.63
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,847.43,622.74
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,812.1,598.85
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,771.79,572.23
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,728.84,543.7
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,680.68,509.63
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,630.62,472.93
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,576.75,432.53
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,521.79,390.13
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,463.56,344.01
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,405.36,296.45
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,344.33,245.87
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,283.19,194.11
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,221.48,141.88
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,163.14,94.16
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,105.84,53.28
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,54.8,27.35
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,30.41,20.09
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,24.61,14.37
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,12.02,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,130.01,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,317.74,235.95
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,411.68,334.07
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,512.46,419.42
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,585.31,478.1
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,659.98,534.98
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,716.89,575.01
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,773.18,612.83
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,818.0,641.13
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,852.01,660.86
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,883.03,676.65
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,911.13,689.91
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,931.54,703.09
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,948.51,713.67
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,957.39,718.55
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,962.49,720.78
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,960.51,719.21
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,954.7,715.25
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,942.94,706.32
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,927.37,694.95
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,904.75,679.75
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,878.6,662.21
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,846.63,640.66
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,811.55,616.91
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,771.51,589.37
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,728.86,559.82
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,681.02,524.41
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,631.31,486.52
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,577.52,445.11
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,522.71,401.67
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,463.97,353.24
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,405.38,303.59
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,343.86,250.89
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,284.21,198.79
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,222.47,145.53
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,164.26,97.1
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,107.18,55.69
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,56.59,29.33
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,31.85,21.61
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,25.63,15.41
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,11.53,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,82.71,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,224.32,162.99
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,297.53,242.08
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,377.04,311.91
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,438.28,364.62
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,501.8,417.18
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,559.25,461.92
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,612.27,501.76
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,640.01,521.46
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,672.53,544.53
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,799.08,638.08
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,904.1,712.8
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,924.39,724.27
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,941.3,733.79
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,799.38,628.74
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,612.79,482.36
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,803.63,631.11
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,948.32,734.49
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,933.42,721.49
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,914.92,706.91
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,891.48,689.86
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,864.67,670.52
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,832.29,646.18
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,796.91,619.75
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,756.34,590.38
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,713.39,559.19
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,665.62,522.19
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,616.16,483.16
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,562.51,439.84
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,508.15,394.99
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,450.07,346.31
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,391.69,296.26
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,331.46,244.21
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,273.18,192.99
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,213.68,141.32
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,158.63,95.46
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,101.96,53.98
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,54.57,28.71
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,31.63,21.24
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,26.11,15.55
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,12.86,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,43.36,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,129.88,88.18
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,242.22,193.02
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,351.97,287.34
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,426.93,351.38
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,506.24,417.02
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,323.22,268.02
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,102.82,80.35
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,117.2,92.43
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,131.58,104.27
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,234.48,190.21
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,327.46,266.28
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,189.33,152.73
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,61.05,45.19
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,41.98,29.34
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,22.96,13.48
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,164.59,130.91
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,317.2,253.56
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,329.3,262.31
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,340.93,270.92
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,393.7,313.78
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,456.74,363.85
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,649.1,519.44
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,788.35,626.25
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,578.25,463.47
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,368.46,293.73
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,318.56,254.4
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,280.55,223.91
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,276.08,220.66
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,274.81,219.62
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,197.92,157.43
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,131.54,103.7
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,231.6,178.94
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,278.53,203.28
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,219.37,150.15
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,162.68,101.06
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,107.0,59.25
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,58.21,32.26
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,32.25,22.55
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,24.44,14.7
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,12.02,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
