Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,64.73,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,167.9,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,293.93,231.39
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,413.76,342.72
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,495.53,413.92
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,581.22,483.81
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,640.01,528.58
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,706.12,576.75
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,754.93,609.85
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,802.21,640.65
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,839.04,662.91
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,873.31,682.81
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,896.66,696.6
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,916.76,708.15
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,918.98,706.29
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,926.79,708.57
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,927.79,706.33
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,925.1,701.59
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,916.46,691.88
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,904.1,679.8
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,883.55,665.41
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,859.57,648.88
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,829.94,627.36
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,797.19,603.84
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,758.76,578.27
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,717.82,550.56
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,671.57,517.0
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,623.49,481.13
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,570.82,441.42
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,518.54,400.57
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,461.32,353.93
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,404.1,305.77
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,343.6,253.92
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,284.86,202.55
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,225.0,150.61
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,168.91,103.29
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,112.67,61.17
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,61.0,30.5
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,29.07,19.35
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,22.9,12.62
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.31,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,88.23,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,211.78,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,339.84,269.54
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,464.21,389.73
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,545.97,462.27
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,630.81,533.73
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,696.48,586.09
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,754.64,630.42
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,803.59,665.55
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,851.0,698.29
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,887.9,722.2
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,922.2,743.65
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,945.17,755.61
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,964.65,764.83
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,975.75,768.55
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,983.01,769.78
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,983.06,767.81
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,979.08,763.23
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,967.6,752.54
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,952.16,739.35
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,930.25,723.6
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,904.62,705.38
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,873.36,681.99
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,838.74,656.34
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,797.6,627.25
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,753.66,596.0
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,705.77,560.21
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,655.75,521.11
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,601.38,477.63
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,545.73,431.87
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,485.99,381.53
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,426.33,329.73
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,363.52,274.4
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,301.96,218.96
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,238.87,162.48
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,177.24,108.84
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,117.14,62.22
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,63.38,30.27
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,27.69,18.69
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.19,12.44
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.87,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,76.07,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,190.32,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,313.13,244.9
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,426.59,355.27
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,507.08,425.81
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,584.9,489.82
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,646.9,537.72
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,708.88,583.39
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,757.07,619.05
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,803.66,652.72
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,839.36,676.48
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,872.44,697.96
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,895.49,712.59
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,915.29,724.92
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,917.89,723.63
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,926.03,726.55
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,926.75,725.8
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,923.8,722.69
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,914.9,714.23
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,902.33,703.41
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,882.02,688.91
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,858.28,672.13
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,828.84,650.11
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,796.36,625.99
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,757.71,598.55
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,716.58,568.95
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,670.58,532.46
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,622.83,493.99
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,572.94,453.92
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,519.37,409.96
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,462.14,361.94
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,405.12,312.72
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,345.36,260.45
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,287.29,208.66
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,227.32,155.72
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,171.19,107.46
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,112.77,62.44
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,63.37,32.51
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,29.52,20.09
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,22.91,12.86
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.31,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.17
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.13,19.04
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,44.98,33.12
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,60.45,46.8
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,76.31,60.53
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,92.03,73.91
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,271.39,229.83
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,450.31,377.55
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,393.24,327.38
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,348.81,287.81
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,261.08,214.22
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,177.32,142.94
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,357.23,292.34
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,506.4,410.75
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,332.64,270.5
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,141.21,111.72
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,132.46,104.5
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,123.96,97.3
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,180.16,143.55
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,236.79,189.44
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,139.6,110.4
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,49.53,35.82
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,36.67,25.15
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,23.83,14.41
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,126.81,100.61
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,230.98,185.73
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,219.02,176.32
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,206.94,166.96
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,146.67,117.51
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,94.91,74.72
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,84.94,66.68
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,75.06,58.57
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,64.82,49.93
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,54.65,41.25
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,43.71,31.84
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,32.63,22.19
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,22.46,14.01
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,12.31,4.28
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.14,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.31,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.63,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.95,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.26,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.58,0.14
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.91,1.31
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,63.98,50.42
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,131.31,108.37
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,98.92,80.11
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,70.79,55.66
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,47.7,35.68
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,24.7,15.75
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,50.83,38.24
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,77.06,60.61
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,123.23,99.78
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,171.01,139.85
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,161.45,131.62
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,152.23,123.77
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,120.92,97.42
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,90.77,71.95
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,59.75,45.51
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,29.15,19.35
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,46.86,34.53
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,64.62,49.71
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,73.95,57.71
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,83.37,65.81
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,53.04,40.02
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,22.92,14.19
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,53.46,40.6
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,84.18,67.09
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,75.64,60.0
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,67.16,52.9
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,57.86,44.9
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,48.57,36.82
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,38.82,28.22
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,29.08,19.54
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,20.24,12.34
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,11.42,3.71
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.7,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.14,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,10.53,3.29
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,15.82,8.04
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,21.11,12.78
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,26.85,17.83
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,32.6,22.81
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,33.05,23.17
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,33.5,23.51
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,53.0,40.31
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,72.66,57.09
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,65.46,50.78
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,58.36,44.6
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,50.83,37.99
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,43.3,31.44
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,59.73,45.37
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,76.19,59.26
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,44.21,32.09
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,12.35,4.92
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,72.2,55.82
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,135.09,108.58
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,143.97,115.95
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,152.82,123.38
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,162.85,131.93
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,172.6,140.27
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,118.82,95.21
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,67.26,51.68
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,120.26,96.7
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,173.1,141.12
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,181.68,148.38
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,183.25,149.51
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,162.23,131.94
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,141.78,114.7
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,118.97,95.23
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,97.26,76.71
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,76.1,58.89
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,56.43,42.35
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,39.48,29.21
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,23.47,13.49
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.9,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.73,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,8.34,0.63
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,14.06,6.3
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,21.12,12.69
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,28.18,19.04
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,35.26,25.29
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,42.35,31.45
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,37.48,27.17
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,32.62,22.88
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,36.16,25.92
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,39.71,28.93
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,44.15,32.69
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,48.6,36.44
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,41.52,30.28
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,34.44,24.14
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,87.73,69.61
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,145.36,117.8
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,98.9,78.56
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,55.75,42.03
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,59.75,45.46
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,63.75,48.85
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,272.46,225.35
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,465.66,378.53
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,352.4,286.66
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,237.41,192.68
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,214.24,174.34
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,200.64,163.41
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,143.37,116.06
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,88.79,70.32
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,50.8,38.13
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,13.2,5.8
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,11.88,4.67
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,10.55,3.54
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,110.57,78.16
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,168.84,111.73
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,115.47,69.14
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,69.49,39.33
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,33.42,23.9
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.7,14.54
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,128.47,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,286.32,207.82
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,415.31,347.73
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,491.4,419.88
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,579.94,497.88
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,645.8,553.65
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,712.11,607.77
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,604.53,518.46
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,456.89,391.39
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,481.45,410.39
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,504.5,427.4
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,345.29,291.75
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,171.54,140.78
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,177.36,145.32
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,183.29,149.78
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,137.04,110.55
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,93.8,73.84
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,128.6,102.81
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,164.03,131.93
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,150.35,120.49
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,137.08,109.45
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,144.52,115.65
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,151.94,121.84
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,140.7,112.59
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,129.66,103.53
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,141.87,113.85
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,153.93,124.05
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,120.94,96.7
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,88.8,69.88
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,73.92,57.46
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,59.22,45.1
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,53.0,39.98
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,46.78,34.8
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,127.26,93.8
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,171.7,117.88
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,118.15,75.2
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,74.64,46.12
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,39.8,29.43
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.98,18.04
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,87.61,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,233.12,164.79
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,351.62,293.21
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,435.49,369.07
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,524.05,443.62
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,587.51,494.21
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,651.77,543.01
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,702.11,579.05
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,751.48,613.06
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,782.77,632.09
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,817.59,653.33
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,549.4,449.11
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,206.28,167.27
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,215.66,175.54
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,225.06,182.51
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,423.25,345.01
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,602.59,482.96
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,597.21,475.54
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,590.48,468.95
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,560.22,445.34
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,530.01,421.88
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,450.1,359.45
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,387.64,309.63
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,335.66,268.95
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,297.69,238.74
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,356.06,286.1
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,404.09,323.36
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,468.07,373.02
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,502.68,396.65
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,401.76,315.75
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,314.03,246.17
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,270.88,209.91
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,226.98,172.46
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,184.34,135.87
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,144.0,101.65
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,104.58,70.71
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,68.81,45.2
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,39.91,29.33
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,26.53,15.95
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,13.56,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,36.53,20.42
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,67.22,52.62
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,102.1,85.13
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,136.87,117.3
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,171.58,148.87
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,207.0,180.49
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,201.32,174.53
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,194.73,167.54
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,214.48,184.41
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,234.15,201.04
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,188.59,160.49
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,160.57,135.11
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,341.24,294.51
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,492.68,424.56
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,414.7,355.45
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,321.33,273.37
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,426.67,364.89
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,527.8,450.68
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,562.63,480.63
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,593.68,507.28
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,526.31,449.18
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,450.27,383.96
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,388.97,331.36
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,321.68,273.48
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,295.05,250.83
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,269.55,229.02
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,228.11,193.39
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,184.5,155.84
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,230.86,195.54
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,255.85,215.0
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,223.59,186.24
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,192.52,158.31
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,159.75,128.42
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,129.07,100.57
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,96.44,72.51
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,66.38,48.34
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,40.43,31.08
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,25.71,16.04
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,13.16,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,98.25,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,252.91,171.2
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,387.05,329.5
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,472.56,410.62
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,562.9,489.61
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,394.55,347.26
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,166.46,143.45
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,188.2,162.55
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,209.89,180.74
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,188.24,160.54
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,154.18,129.72
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,228.3,193.74
