Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,910.0,74.0,3.3,4.0,555.0,646.28,541.01
2016,12,19,14,15,898.0,72.5,3.25,4.0,527.0,595.6,498.46
2016,12,19,14,30,886.0,71.0,3.2,4.0,499.0,543.74,453.87
2016,12,19,14,45,868.5,69.0,3.15,4.0,464.0,487.84,404.78
2016,12,19,15,0,851.0,67.0,3.1,4.0,429.0,432.33,354.65
2016,12,19,15,15,826.5,64.5,2.9,3.5,388.5,372.89,300.37
2016,12,19,15,30,802.0,62.0,2.7,3.0,348.0,314.75,245.98
2016,12,19,15,45,764.5,58.5,2.55,3.0,303.0,253.94,188.82
2016,12,19,16,0,727.0,55.0,2.4,3.0,258.0,196.55,135.44
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.0,139.04,85.86
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,87.74,47.81
2016,12,19,16,45,521.5,37.0,1.5,1.5,118.0,39.54,23.6
2016,12,19,17,0,427.0,29.0,1.2,1.0,72.0,23.47,14.99
2016,12,19,17,15,213.5,14.5,1.2,0.5,36.0,11.48,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,33.5,152.71,4.49
2016,12,20,8,0,365.0,31.0,0.1,2.0,67.0,311.04,248.14
2016,12,20,8,15,458.0,39.5,0.2,2.5,111.0,398.23,331.41
2016,12,20,8,30,551.0,48.0,0.3,3.0,155.0,491.75,410.75
2016,12,20,8,45,606.0,54.5,0.45,3.5,200.0,559.15,465.9
2016,12,20,9,0,661.0,61.0,0.6,4.0,245.0,628.15,520.17
2016,12,20,9,15,698.5,65.0,0.75,4.5,288.5,675.04,555.77
2016,12,20,9,30,736.0,69.0,0.9,5.0,332.0,727.28,594.48
2016,12,20,9,45,760.5,72.5,1.05,6.0,371.0,766.55,621.51
2016,12,20,10,0,785.0,76.0,1.2,7.0,410.0,803.68,646.51
2016,12,20,10,15,803.0,78.5,1.3,7.5,443.5,831.38,664.81
2016,12,20,10,30,821.0,81.0,1.4,8.0,477.0,856.22,681.02
2016,12,20,10,45,509.5,161.0,1.55,9.0,411.5,672.91,544.63
2016,12,20,11,0,198.0,241.0,1.7,10.0,346.0,452.52,368.72
2016,12,20,11,15,529.5,164.0,1.8,10.5,458.5,688.09,557.54
2016,12,20,11,30,861.0,87.0,1.9,11.0,571.0,889.08,700.5
2016,12,20,11,45,487.0,179.0,2.05,11.5,454.0,653.11,524.7
2016,12,20,12,0,113.0,271.0,2.2,12.0,337.0,378.1,305.38
2016,12,20,12,15,495.5,179.0,2.25,12.0,470.5,637.83,516.79
2016,12,20,12,30,878.0,87.0,2.3,12.0,604.0,831.2,659.55
2016,12,20,12,45,464.5,169.0,2.35,12.5,442.5,571.68,461.85
2016,12,20,13,0,51.0,251.0,2.4,13.0,281.0,287.89,231.61
2016,12,20,13,15,76.0,254.5,2.4,13.0,298.0,306.51,248.21
2016,12,20,13,30,101.0,258.0,2.4,13.0,315.0,323.13,261.93
2016,12,20,13,45,79.0,243.0,2.45,13.5,286.5,287.18,232.38
2016,12,20,14,0,57.0,228.0,2.5,14.0,258.0,253.3,204.63
2016,12,20,14,15,444.0,153.0,2.45,14.0,368.5,418.9,340.93
2016,12,20,14,30,831.0,78.0,2.4,14.0,479.0,525.57,422.55
2016,12,20,14,45,796.0,80.5,2.4,14.0,443.0,468.03,373.62
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,412.13,325.84
2016,12,20,15,15,734.5,79.5,2.2,13.5,368.0,354.68,275.88
2016,12,20,15,30,708.0,76.0,2.0,13.0,329.0,299.48,226.69
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.0,242.49,175.33
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,188.46,127.07
2016,12,20,16,15,587.0,57.5,1.5,12.0,199.5,133.77,82.08
2016,12,20,16,30,530.0,51.0,1.4,11.0,154.0,85.53,47.25
2016,12,20,16,45,443.0,41.5,1.35,10.0,111.0,40.77,23.96
2016,12,20,17,0,356.0,32.0,1.3,9.0,68.0,26.02,16.67
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.0,12.74,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,3.25,5.0,33.0,151.0,0.0
2016,12,21,8,0,362.0,31.0,3.6,6.0,66.0,308.61,247.06
2016,12,21,8,15,456.0,40.0,3.55,6.5,110.0,396.93,335.24
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,491.72,418.76
2016,12,21,8,45,609.0,54.5,3.5,8.0,199.5,560.8,476.09
2016,12,21,9,0,668.0,60.0,3.5,9.0,245.0,631.66,531.95
2016,12,21,9,15,705.0,64.5,3.7,10.0,288.5,679.13,567.71
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,731.79,606.24
2016,12,21,9,45,768.5,71.5,4.1,12.0,371.5,771.71,633.87
2016,12,21,10,0,795.0,74.0,4.3,13.0,411.0,809.54,659.62
2016,12,21,10,15,548.0,138.0,4.3,13.5,379.0,676.58,555.71
2016,12,21,10,30,301.0,202.0,4.3,14.0,347.0,519.61,426.81
2016,12,21,10,45,297.0,215.5,4.35,14.5,365.5,530.61,434.31
2016,12,21,11,0,293.0,229.0,4.4,15.0,384.0,540.18,439.93
2016,12,21,11,15,292.5,239.0,4.4,15.5,398.5,547.24,443.65
2016,12,21,11,30,292.0,249.0,4.4,16.0,413.0,552.96,446.38
2016,12,21,11,45,257.5,260.0,4.4,16.5,407.0,528.64,425.25
2016,12,21,12,0,223.0,271.0,4.4,17.0,401.0,488.45,392.35
2016,12,21,12,15,337.0,249.5,4.4,17.0,447.5,567.68,455.91
2016,12,21,12,30,451.0,228.0,4.4,17.0,494.0,640.42,512.75
2016,12,21,12,45,390.0,241.0,4.4,17.5,470.0,577.18,462.06
2016,12,21,13,0,329.0,254.0,4.4,18.0,446.0,529.57,423.41
2016,12,21,13,15,368.0,240.0,4.35,18.0,450.5,528.77,423.48
2016,12,21,13,30,407.0,226.0,4.3,18.0,455.0,524.52,420.47
2016,12,21,13,45,631.5,154.0,4.25,18.5,495.0,594.92,476.05
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,627.5,500.92
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.0,577.75,460.52
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,527.01,418.85
2016,12,21,14,45,582.0,123.5,3.9,19.0,396.0,410.57,325.37
2016,12,21,15,0,333.0,169.0,3.8,19.0,311.0,305.6,241.38
2016,12,21,15,15,533.5,119.5,3.4,18.5,322.0,316.95,245.83
2016,12,21,15,30,734.0,70.0,3.0,18.0,333.0,304.41,227.07
2016,12,21,15,45,697.5,65.5,2.7,17.5,290.0,246.57,175.75
2016,12,21,16,0,661.0,61.0,2.4,17.0,247.0,190.38,126.49
2016,12,21,16,15,604.0,55.0,2.2,16.0,201.5,135.1,81.3
2016,12,21,16,30,547.0,49.0,2.0,15.0,156.0,86.23,46.23
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.0,41.15,23.02
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,25.98,16.37
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,12.71,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,138.72,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,282.89,224.99
2016,12,22,8,15,416.5,41.5,4.55,7.5,105.5,371.41,313.77
2016,12,22,8,30,512.0,51.0,4.7,8.0,148.0,466.48,398.93
2016,12,22,8,45,575.5,57.0,4.9,8.5,194.0,538.49,460.91
2016,12,22,9,0,639.0,63.0,5.1,9.0,240.0,612.6,522.21
2016,12,22,9,15,677.5,68.0,5.05,9.5,283.0,666.63,564.43
2016,12,22,9,30,716.0,73.0,5.0,10.0,326.0,720.18,604.78
2016,12,22,9,45,743.5,76.0,5.0,10.5,365.5,755.61,630.03
2016,12,22,10,0,771.0,79.0,5.0,11.0,405.0,794.67,657.57
2016,12,22,10,15,789.5,81.5,4.85,11.5,439.0,822.85,675.42
2016,12,22,10,30,808.0,84.0,4.7,12.0,473.0,848.23,690.84
2016,12,22,10,45,822.0,86.0,4.6,12.5,500.5,865.9,700.62
2016,12,22,11,0,836.0,88.0,4.5,13.0,528.0,880.3,707.98
2016,12,22,11,15,844.5,89.0,4.4,13.5,548.0,885.1,708.33
2016,12,22,11,30,853.0,90.0,4.3,14.0,568.0,886.41,706.32
2016,12,22,11,45,873.0,85.0,4.2,14.5,583.5,878.7,698.08
2016,12,22,12,0,893.0,80.0,4.1,15.0,599.0,875.83,693.81
2016,12,22,12,15,894.5,80.0,4.0,15.0,603.0,859.35,681.1
2016,12,22,12,30,896.0,80.0,3.9,15.0,607.0,839.49,666.18
2016,12,22,12,45,892.5,80.5,3.85,15.5,603.0,812.9,645.51
2016,12,22,13,0,889.0,81.0,3.8,16.0,599.0,783.35,622.84
2016,12,22,13,15,884.5,80.5,3.75,16.0,587.5,749.12,597.93
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,712.32,571.08
2016,12,22,13,45,872.0,79.0,3.65,16.0,556.0,670.26,538.86
2016,12,22,14,0,864.0,78.0,3.6,16.0,536.0,626.29,503.91
2016,12,22,14,15,852.0,76.5,3.55,16.0,509.5,580.29,466.56
2016,12,22,14,30,840.0,75.0,3.5,16.0,483.0,530.04,425.08
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.0,475.01,378.79
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,420.43,331.69
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.0,363.21,281.65
2016,12,22,15,30,745.0,68.0,2.8,15.0,337.0,307.42,231.72
2016,12,22,15,45,706.0,64.5,2.55,14.5,293.5,249.25,179.78
2016,12,22,16,0,667.0,61.0,2.3,14.0,250.0,192.99,129.97
2016,12,22,16,15,611.0,55.0,2.1,13.5,204.5,137.4,83.71
2016,12,22,16,30,555.0,49.0,1.9,13.0,159.0,88.08,47.63
2016,12,22,16,45,461.5,41.0,1.7,12.5,115.0,42.69,23.82
2016,12,22,17,0,368.0,33.0,1.5,12.0,71.0,26.83,17.25
2016,12,22,17,15,184.0,16.5,1.55,11.5,35.5,13.11,0.17
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,12.78,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,28.69,17.2
2016,12,23,8,15,5.5,48.0,3.2,10.5,49.5,53.75,39.98
2016,12,23,8,30,11.0,67.0,3.4,11.0,70.0,77.79,61.34
2016,12,23,8,45,20.0,86.0,3.6,11.5,91.5,114.36,93.24
2016,12,23,9,0,29.0,105.0,3.8,12.0,113.0,142.44,117.49
2016,12,23,9,15,34.5,123.0,3.85,12.5,134.0,166.45,137.73
2016,12,23,9,30,40.0,141.0,3.9,13.0,155.0,190.56,157.67
2016,12,23,9,45,43.0,157.5,3.95,13.5,174.0,210.54,173.74
2016,12,23,10,0,46.0,174.0,4.0,14.0,193.0,230.53,189.57
2016,12,23,10,15,48.0,188.0,4.0,14.5,209.5,246.29,201.7
2016,12,23,10,30,50.0,202.0,4.0,15.0,226.0,262.02,213.67
2016,12,23,10,45,51.5,213.5,4.0,16.0,239.5,274.05,222.13
2016,12,23,11,0,53.0,225.0,4.0,17.0,253.0,286.0,230.44
2016,12,23,11,15,53.5,233.5,4.05,17.0,263.0,293.26,235.85
2016,12,23,11,30,54.0,242.0,4.1,17.0,273.0,300.44,241.22
2016,12,23,11,45,51.5,246.5,4.15,17.5,276.5,300.11,240.16
2016,12,23,12,0,49.0,251.0,4.2,18.0,280.0,299.82,239.19
2016,12,23,12,15,49.5,253.0,4.2,18.0,282.0,299.22,238.57
2016,12,23,12,30,50.0,255.0,4.2,18.0,284.0,298.57,237.96
2016,12,23,12,45,49.5,253.0,4.2,18.5,281.5,292.59,232.72
2016,12,23,13,0,49.0,251.0,4.2,19.0,279.0,286.65,227.59
2016,12,23,13,15,69.0,254.0,4.15,19.0,293.5,301.22,239.61
2016,12,23,13,30,89.0,257.0,4.1,19.0,308.0,314.18,250.22
2016,12,23,13,45,44.5,183.5,4.1,19.5,209.0,203.87,161.6
2016,12,23,14,0,0.0,110.0,4.1,20.0,110.0,98.03,75.15
2016,12,23,14,15,0.0,115.5,3.95,20.0,115.5,103.03,79.45
2016,12,23,14,30,0.0,121.0,3.8,20.0,121.0,108.0,83.66
2016,12,23,14,45,0.0,96.5,3.65,20.0,96.5,85.65,65.47
2016,12,23,15,0,0.0,72.0,3.5,20.0,72.0,63.67,47.47
2016,12,23,15,15,0.0,65.0,3.05,19.5,65.0,57.44,42.5
2016,12,23,15,30,0.0,58.0,2.6,19.0,58.0,51.22,37.49
2016,12,23,15,45,251.0,72.5,2.2,19.0,144.0,135.75,99.73
2016,12,23,16,0,502.0,87.0,1.8,19.0,230.0,185.01,127.75
2016,12,23,16,15,443.0,77.0,1.55,18.0,187.0,132.43,85.41
2016,12,23,16,30,384.0,67.0,1.3,17.0,144.0,89.06,54.03
2016,12,23,16,45,300.0,53.5,1.1,16.5,103.5,49.15,30.67
2016,12,23,17,0,216.0,40.0,0.9,16.0,63.0,31.1,20.58
2016,12,23,17,15,108.0,20.0,0.9,15.5,31.5,15.67,1.99
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.0,113.69,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,56.0,237.22,178.31
2016,12,24,8,15,342.5,44.5,3.1,18.0,97.0,323.52,261.42
2016,12,24,8,30,437.0,56.0,3.2,18.0,138.0,417.56,342.38
2016,12,24,8,45,500.5,63.5,3.3,18.5,181.5,489.45,402.02
2016,12,24,9,0,564.0,71.0,3.4,19.0,225.0,563.46,460.25
2016,12,24,9,15,605.5,76.5,3.6,19.5,267.0,618.84,502.31
2016,12,24,9,30,647.0,82.0,3.8,20.0,309.0,674.01,542.98
2016,12,24,9,45,432.0,131.0,4.0,20.5,290.5,556.93,450.8
2016,12,24,10,0,217.0,180.0,4.2,21.0,272.0,403.42,326.03
2016,12,24,10,15,238.0,194.0,4.35,21.5,302.0,455.32,365.94
2016,12,24,10,30,259.0,208.0,4.5,22.0,332.0,490.02,391.61
2016,12,24,10,45,191.0,224.5,4.7,22.5,319.5,429.98,342.47
2016,12,24,11,0,123.0,241.0,4.9,23.0,307.0,385.66,305.2
2016,12,24,11,15,61.5,199.5,5.0,23.0,232.5,259.98,205.36
2016,12,24,11,30,0.0,158.0,5.1,23.0,158.0,146.01,112.61
2016,12,24,11,45,0.0,157.0,5.2,23.5,157.0,144.42,111.13
2016,12,24,12,0,0.0,156.0,5.3,24.0,156.0,142.95,109.68
2016,12,24,12,15,1.0,166.0,5.3,24.0,167.0,153.26,117.87
2016,12,24,12,30,2.0,176.0,5.3,24.0,178.0,163.51,126.0
2016,12,24,12,45,88.0,226.0,5.35,24.0,278.0,293.96,231.3
2016,12,24,13,0,174.0,276.0,5.4,24.0,378.0,422.86,332.24
2016,12,24,13,15,87.0,211.0,5.35,24.0,262.0,269.04,211.27
2016,12,24,13,30,0.0,146.0,5.3,24.0,146.0,131.75,100.76
2016,12,24,13,45,0.0,100.5,5.3,24.0,100.5,89.34,66.95
2016,12,24,14,0,0.0,55.0,5.3,24.0,55.0,48.61,34.06
2016,12,24,14,15,8.0,118.0,5.15,24.0,121.5,109.95,83.98
2016,12,24,14,30,16.0,181.0,5.0,24.0,188.0,172.22,134.02
2016,12,24,14,45,8.0,98.0,4.85,24.0,101.5,90.85,68.65
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,13.2,5.24
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.88,4.19
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,10.55,3.13
2016,12,24,15,45,266.0,46.0,4.0,22.5,122.5,116.95,82.81
2016,12,24,16,0,532.0,80.0,3.8,22.0,233.0,185.84,126.37
2016,12,24,16,15,473.0,72.0,3.8,21.5,190.0,135.49,85.76
2016,12,24,16,30,414.0,64.0,3.8,21.0,147.0,90.02,52.75
2016,12,24,16,45,320.0,52.0,3.8,21.0,106.0,49.2,29.45
2016,12,24,17,0,226.0,40.0,3.8,21.0,65.0,31.09,20.12
2016,12,24,17,15,113.0,20.0,3.95,20.5,32.5,15.66,2.51
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,30.0,136.93,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,60.0,283.86,213.54
2016,12,25,8,15,426.0,38.0,6.5,19.0,102.0,372.24,302.47
2016,12,25,8,30,523.0,47.0,6.8,19.0,144.0,467.74,386.48
2016,12,25,8,45,581.5,53.0,7.1,19.5,189.0,536.14,444.23
2016,12,25,9,0,640.0,59.0,7.4,20.0,234.0,606.51,501.35
2016,12,25,9,15,417.0,102.5,7.6,20.5,224.0,493.42,409.22
2016,12,25,9,30,194.0,146.0,7.8,21.0,214.0,340.91,280.6
2016,12,25,9,45,195.0,164.5,8.0,21.5,239.5,365.52,299.64
2016,12,25,10,0,196.0,183.0,8.2,22.0,265.0,389.31,317.43
2016,12,25,10,15,98.0,167.5,8.25,22.0,208.5,280.35,226.68
2016,12,25,10,30,0.0,152.0,8.3,22.0,152.0,143.92,112.39
2016,12,25,10,45,25.5,188.0,8.35,22.5,202.0,204.49,161.95
2016,12,25,11,0,51.0,224.0,8.4,23.0,252.0,283.12,224.91
2016,12,25,11,15,25.5,165.0,8.3,23.0,179.0,188.28,148.1
2016,12,25,11,30,0.0,106.0,8.2,23.0,106.0,94.87,71.7
2016,12,25,11,45,0.0,102.0,8.1,23.5,102.0,90.97,68.36
2016,12,25,12,0,0.0,98.0,8.0,24.0,98.0,87.16,65.1
2016,12,25,12,15,0.0,71.0,7.85,24.0,71.0,62.85,45.44
2016,12,25,12,30,0.0,44.0,7.7,24.0,44.0,38.89,26.01
2016,12,25,12,45,0.0,48.0,7.55,24.5,48.0,42.43,28.83
2016,12,25,13,0,0.0,52.0,7.4,25.0,52.0,45.98,31.64
2016,12,25,13,15,37.0,153.0,7.15,25.0,174.0,172.73,134.37
2016,12,25,13,30,74.0,254.0,6.9,25.0,296.0,300.72,235.58
2016,12,25,13,45,37.0,180.0,6.65,25.0,201.0,195.52,152.11
2016,12,25,14,0,0.0,106.0,6.4,25.0,106.0,94.36,70.8
2016,12,25,14,15,80.5,163.5,6.15,24.5,203.5,199.52,156.53
2016,12,25,14,30,161.0,221.0,5.9,24.0,301.0,300.55,236.82
2016,12,25,14,45,205.0,202.0,5.7,24.0,296.0,292.76,230.05
2016,12,25,15,0,249.0,183.0,5.5,24.0,291.0,285.53,223.1
2016,12,25,15,15,231.0,170.0,5.2,23.5,263.0,249.92,193.93
2016,12,25,15,30,213.0,157.0,4.9,23.0,235.0,212.9,163.42
2016,12,25,15,45,338.5,127.5,4.6,23.0,233.5,207.51,153.53
2016,12,25,16,0,464.0,98.0,4.3,23.0,232.0,186.66,129.23
2016,12,25,16,15,402.5,87.5,4.05,22.5,189.0,137.49,90.11
2016,12,25,16,30,341.0,77.0,3.8,22.0,146.0,95.39,59.62
2016,12,25,16,45,245.0,62.0,3.55,21.5,105.0,55.89,35.79
2016,12,25,17,0,149.0,47.0,3.3,21.0,64.0,36.98,25.07
2016,12,25,17,15,74.5,23.5,3.3,21.0,32.0,19.1,5.06
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,18.5,28.5,126.42,0.0
2016,12,26,8,0,291.0,31.0,2.6,19.0,57.0,261.25,193.82
2016,12,26,8,15,390.0,41.0,2.6,19.5,99.0,351.1,281.09
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,448.09,362.87
2016,12,26,8,45,555.0,56.5,2.65,20.5,186.0,520.64,421.38
2016,12,26,9,0,621.0,62.0,2.7,21.0,231.0,595.47,478.85
2016,12,26,9,15,661.0,67.0,2.8,21.5,274.0,650.42,519.31
2016,12,26,9,30,701.0,72.0,2.9,22.0,317.0,705.08,558.25
2016,12,26,9,45,510.5,119.5,3.0,22.5,309.0,608.99,485.1
2016,12,26,10,0,320.0,167.0,3.1,23.0,301.0,492.44,392.45
2016,12,26,10,15,160.0,92.5,3.2,23.0,159.5,256.6,207.25
2016,12,26,10,30,0.0,18.0,3.3,23.0,18.0,15.86,7.42
2016,12,26,10,45,35.5,125.0,3.4,23.5,143.5,155.41,122.12
2016,12,26,11,0,71.0,232.0,3.5,24.0,269.0,311.13,244.51
2016,12,26,11,15,50.5,228.5,3.5,24.0,255.5,284.72,222.54
2016,12,26,11,30,30.0,225.0,3.5,24.0,242.0,259.07,201.68
2016,12,26,11,45,20.5,214.0,3.55,24.5,226.0,221.15,171.36
2016,12,26,12,0,11.0,203.0,3.6,25.0,210.0,200.02,154.15
2016,12,26,12,15,179.0,229.0,3.5,25.0,335.0,396.92,310.82
2016,12,26,12,30,347.0,255.0,3.4,25.0,460.0,573.19,444.08
2016,12,26,12,45,588.0,177.0,3.35,25.5,522.5,683.23,526.95
2016,12,26,13,0,829.0,99.0,3.3,26.0,585.0,767.94,587.1
2016,12,26,13,15,824.5,98.5,3.15,26.0,573.5,735.09,562.91
2016,12,26,13,30,820.0,98.0,3.0,26.0,562.0,699.8,537.64
2016,12,26,13,45,813.5,96.0,2.95,26.0,543.5,659.3,507.53
2016,12,26,14,0,807.0,94.0,2.9,26.0,525.0,616.93,475.5
2016,12,26,14,15,794.0,92.0,2.65,25.5,499.0,569.1,438.98
2016,12,26,14,30,781.0,90.0,2.4,25.0,473.0,520.41,400.95
2016,12,26,14,45,759.0,88.5,2.2,25.0,440.0,467.25,358.05
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,414.2,314.3
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,358.43,267.95
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,304.37,221.97
2016,12,26,15,45,639.5,76.5,1.15,24.0,288.0,247.46,173.51
2016,12,26,16,0,595.0,73.0,0.9,24.0,245.0,194.87,129.03
2016,12,26,16,15,537.5,66.0,0.75,23.5,201.0,141.76,86.8
2016,12,26,16,30,480.0,59.0,0.6,23.0,157.0,95.23,53.47
2016,12,26,16,45,384.5,49.0,0.5,22.5,114.5,51.68,29.37
2016,12,26,17,0,289.0,39.0,0.4,22.0,72.0,30.37,19.62
2016,12,26,17,15,144.5,19.5,0.4,21.5,36.0,15.27,3.49
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,14.0,15.0,13.76,0.0
2016,12,27,8,0,0.0,30.0,2.2,14.0,30.0,31.46,18.6
2016,12,27,8,15,19.5,50.0,2.2,14.0,54.0,74.96,57.25
2016,12,27,8,30,39.0,70.0,2.2,14.0,78.0,112.46,90.38
2016,12,27,8,45,53.5,90.5,2.2,14.5,104.0,147.45,120.7
2016,12,27,9,0,68.0,111.0,2.2,15.0,130.0,182.7,150.62
2016,12,27,9,15,83.0,128.5,2.15,15.5,155.5,214.19,176.78
2016,12,27,9,30,98.0,146.0,2.1,16.0,181.0,261.31,214.9
2016,12,27,9,45,49.0,134.0,2.05,16.5,151.5,184.62,150.17
2016,12,27,10,0,0.0,122.0,2.0,17.0,122.0,114.69,90.39
2016,12,27,10,15,0.0,102.0,2.0,17.5,102.0,92.54,71.84
2016,12,27,10,30,0.0,82.0,2.0,18.0,82.0,72.58,55.06
2016,12,27,10,45,168.0,151.0,2.0,18.5,239.5,335.27,272.36
2016,12,27,11,0,336.0,220.0,2.0,19.0,397.0,568.82,450.83
2016,12,27,11,15,392.5,217.0,2.0,19.0,431.5,611.66,481.25
2016,12,27,11,30,449.0,214.0,2.0,19.0,466.0,669.51,523.1
2016,12,27,11,45,420.0,227.0,2.0,19.0,467.0,650.46,507.37
2016,12,27,12,0,391.0,240.0,2.0,19.0,468.0,615.53,481.11
2016,12,27,12,15,309.0,258.0,1.95,19.0,439.0,555.89,434.94
2016,12,27,12,30,227.0,276.0,1.9,19.0,410.0,483.43,379.14
2016,12,27,12,45,206.0,276.5,1.85,19.5,397.5,458.14,359.08
2016,12,27,13,0,185.0,277.0,1.8,20.0,385.0,433.31,339.11
2016,12,27,13,15,240.0,264.5,1.75,20.0,402.0,451.57,353.99
2016,12,27,13,30,295.0,252.0,1.7,20.0,419.0,476.72,373.22
2016,12,27,13,45,200.0,248.5,1.65,20.0,360.0,384.46,301.82
2016,12,27,14,0,105.0,245.0,1.6,20.0,301.0,301.62,237.07
2016,12,27,14,15,112.5,233.5,1.55,20.0,291.0,287.97,226.87
2016,12,27,14,30,120.0,222.0,1.5,20.0,281.0,280.23,220.75
2016,12,27,14,45,391.0,165.5,1.5,20.0,339.0,361.25,283.75
2016,12,27,15,0,662.0,109.0,1.5,20.0,397.0,404.92,313.16
2016,12,27,15,15,633.0,104.0,1.45,20.0,359.5,350.34,267.03
2016,12,27,15,30,604.0,99.0,1.4,20.0,322.0,297.89,222.29
2016,12,27,15,45,563.0,93.0,1.35,20.0,280.5,243.72,176.03
2016,12,27,16,0,522.0,87.0,1.3,20.0,239.0,193.68,133.4
2016,12,27,16,15,464.0,78.0,1.15,19.5,196.0,140.5,90.57
2016,12,27,16,30,406.0,69.0,1.0,19.0,153.0,96.33,58.16
2016,12,27,16,45,321.0,56.0,0.9,18.5,111.5,54.76,33.31
2016,12,27,17,0,236.0,43.0,0.8,18.0,70.0,33.37,22.58
2016,12,27,17,15,118.0,21.5,0.8,17.5,35.0,16.8,5.11
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,12.5,3.35,18.5,12.5,11.37,0.0
2016,12,28,8,0,0.0,25.0,3.7,19.0,25.0,23.16,11.78
2016,12,28,8,15,3.0,45.0,3.9,19.5,46.0,48.39,33.95
2016,12,28,8,30,6.0,65.0,4.1,20.0,67.0,72.19,54.33
2016,12,28,8,45,17.0,85.0,4.3,20.5,90.0,101.28,79.14
2016,12,28,9,0,28.0,105.0,4.5,21.0,113.0,142.45,113.53
2016,12,28,9,15,35.5,124.0,4.55,21.0,135.5,169.37,135.86
2016,12,28,9,30,43.0,143.0,4.6,21.0,158.0,196.44,157.99
2016,12,28,9,45,48.5,160.0,4.7,21.5,179.0,219.14,175.91
2016,12,28,10,0,54.0,177.0,4.8,22.0,200.0,241.94,193.62
2016,12,28,10,15,56.5,192.5,4.8,22.5,218.5,260.09,207.27
2016,12,28,10,30,59.0,208.0,4.8,23.0,237.0,278.15,220.68
2016,12,28,10,45,64.0,219.5,4.85,23.5,252.0,293.2,231.75
2016,12,28,11,0,69.0,231.0,4.9,24.0,267.0,308.19,242.71
2016,12,28,11,15,97.5,246.0,4.9,24.0,299.5,348.44,274.42
2016,12,28,11,30,126.0,261.0,4.9,24.0,332.0,404.28,317.54
2016,12,28,11,45,276.5,246.5,4.9,24.5,406.5,531.39,416.89
2016,12,28,12,0,427.0,232.0,4.9,25.0,481.0,653.09,508.59
2016,12,28,12,15,570.5,188.0,4.85,25.0,524.0,716.1,556.93
2016,12,28,12,30,714.0,144.0,4.8,25.0,567.0,778.5,602.81
2016,12,28,12,45,734.0,135.0,4.75,25.5,568.0,763.69,590.39
2016,12,28,13,0,754.0,126.0,4.7,26.0,569.0,745.17,575.89
2016,12,28,13,15,528.0,189.0,4.6,26.0,496.5,610.46,473.76
2016,12,28,13,30,302.0,252.0,4.5,26.0,424.0,482.21,374.16
2016,12,28,13,45,235.5,250.5,4.4,26.0,382.0,410.71,319.38
2016,12,28,14,0,169.0,249.0,4.3,26.0,340.0,354.78,275.67
2016,12,28,14,15,234.5,229.0,4.1,26.0,349.0,362.63,282.3
2016,12,28,14,30,300.0,209.0,3.9,26.0,358.0,371.47,288.71
2016,12,28,14,45,284.5,196.0,3.75,26.0,329.5,333.08,258.11
2016,12,28,15,0,269.0,183.0,3.6,26.0,301.0,295.92,228.24
2016,12,28,15,15,258.5,168.0,3.2,25.5,273.0,260.18,199.32
2016,12,28,15,30,248.0,153.0,2.8,25.0,245.0,225.44,170.76
2016,12,28,15,45,237.5,135.0,2.4,24.5,214.5,189.12,140.63
2016,12,28,16,0,227.0,117.0,2.0,24.0,184.0,154.08,111.44
2016,12,28,16,15,351.0,89.0,1.8,23.0,172.0,133.64,88.89
2016,12,28,16,30,475.0,61.0,1.6,22.0,160.0,98.69,56.59
2016,12,28,16,45,395.0,50.0,1.45,21.5,118.0,54.64,30.94
2016,12,28,17,0,315.0,39.0,1.3,21.0,76.0,31.77,20.97
2016,12,28,17,15,188.5,24.5,1.35,20.5,43.5,19.26,7.07
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,9.1,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,65.0,15.0,5.4,10.5,21.0,51.66,0.0
2016,12,29,8,0,130.0,30.0,5.4,11.0,42.0,157.37,117.36
2016,12,29,8,15,159.0,48.5,5.5,11.0,72.0,189.75,156.49
2016,12,29,8,30,188.0,67.0,5.6,11.0,102.0,238.24,201.23
2016,12,29,8,45,205.5,85.5,5.7,11.0,133.0,279.25,238.16
2016,12,29,9,0,223.0,104.0,5.8,11.0,164.0,320.45,274.19
2016,12,29,9,15,230.0,122.0,5.95,11.0,193.5,352.54,301.47
2016,12,29,9,30,237.0,140.0,6.1,11.0,223.0,384.0,327.57
2016,12,29,9,45,239.0,158.0,6.3,11.5,250.0,410.45,348.32
2016,12,29,10,0,241.0,176.0,6.5,12.0,277.0,435.84,367.82
2016,12,29,10,15,260.0,189.5,6.45,12.0,307.0,469.25,394.57
2016,12,29,10,30,279.0,203.0,6.4,12.0,337.0,502.02,420.49
2016,12,29,10,45,191.5,221.0,6.4,12.0,315.5,426.5,355.95
2016,12,29,11,0,104.0,239.0,6.4,12.0,294.0,349.81,290.06
2016,12,29,11,15,98.0,247.5,6.35,12.0,301.0,350.8,290.24
2016,12,29,11,30,92.0,256.0,6.3,12.0,308.0,351.63,290.19
2016,12,29,11,45,221.0,253.0,6.3,12.5,381.0,473.9,392.01
2016,12,29,12,0,350.0,250.0,6.3,13.0,454.0,592.29,487.53
2016,12,29,12,15,455.5,221.0,6.2,13.0,489.0,654.95,538.16
2016,12,29,12,30,561.0,192.0,6.1,13.0,524.0,697.86,573.15
2016,12,29,12,45,368.5,235.0,6.1,13.5,452.5,557.51,457.68
2016,12,29,13,0,176.0,278.0,6.1,14.0,381.0,427.96,349.39
2016,12,29,13,15,177.0,272.0,6.0,14.0,374.0,413.42,337.92
2016,12,29,13,30,178.0,266.0,5.9,14.0,367.0,398.46,325.8
2016,12,29,13,45,177.0,257.0,5.8,14.0,355.0,378.57,309.66
2016,12,29,14,0,176.0,248.0,5.7,14.0,343.0,358.49,293.29
2016,12,29,14,15,176.5,235.5,5.65,14.0,327.0,335.59,274.58
2016,12,29,14,30,177.0,223.0,5.6,14.0,311.0,312.49,255.5
2016,12,29,14,45,351.0,180.0,5.55,14.0,339.0,350.76,286.53
2016,12,29,15,0,525.0,137.0,5.5,14.0,367.0,370.75,299.96
2016,12,29,15,15,669.0,101.5,5.25,13.5,367.5,364.53,289.86
2016,12,29,15,30,813.0,66.0,5.0,13.0,368.0,338.77,260.82
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.0,277.91,204.68
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,219.71,151.23
2016,12,29,16,15,699.5,53.0,4.15,12.0,232.5,160.54,100.29
2016,12,29,16,30,649.0,48.0,3.7,11.0,185.0,106.91,58.82
2016,12,29,16,45,565.0,41.0,3.3,10.5,138.0,56.03,29.36
2016,12,29,17,0,481.0,34.0,2.9,10.0,91.0,27.43,18.33
2016,12,29,17,15,240.5,24.5,2.85,9.5,53.0,20.05,8.67
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,8.0,1.0,0.88,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.51,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,12,30,9,45,0.0,41.0,1.85,10.5,41.0,36.15,25.82
2016,12,30,10,0,0.0,77.0,2.1,11.0,77.0,68.12,53.14
2016,12,30,10,15,0.0,83.5,2.2,11.0,83.5,74.13,58.11
2016,12,30,10,30,0.0,90.0,2.3,11.0,90.0,80.19,63.13
2016,12,30,10,45,0.0,107.0,2.4,11.5,107.0,96.53,76.67
2016,12,30,11,0,0.0,124.0,2.5,12.0,124.0,112.96,90.15
2016,12,30,11,15,32.0,186.0,2.55,11.5,204.0,218.06,178.54
2016,12,30,11,30,64.0,248.0,2.6,11.0,284.0,316.95,259.5
2016,12,30,11,45,34.5,218.0,2.7,11.0,238.0,252.37,205.86
2016,12,30,12,0,5.0,188.0,2.8,11.0,192.0,179.4,145.13
2016,12,30,12,15,57.5,233.0,2.85,11.0,267.5,283.84,232.36
2016,12,30,12,30,110.0,278.0,2.9,11.0,343.0,374.99,306.31
2016,12,30,12,45,61.5,243.5,2.95,11.0,280.0,292.26,238.43
2016,12,30,13,0,13.0,209.0,3.0,11.0,217.0,203.65,165.18
2016,12,30,13,15,6.5,186.5,3.0,10.5,190.5,175.7,142.53
2016,12,30,13,30,0.0,164.0,3.0,10.0,164.0,148.81,120.41
2016,12,30,13,45,0.0,148.5,3.05,10.0,148.5,133.9,108.13
2016,12,30,14,0,0.0,133.0,3.1,10.0,133.0,119.26,96.01
2016,12,30,14,15,0.0,126.5,3.1,10.0,126.5,113.14,91.02
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,107.07,86.06
2016,12,30,14,45,0.0,101.5,3.1,10.0,101.5,90.16,71.88
2016,12,30,15,0,0.0,83.0,3.1,10.0,83.0,73.48,57.79
2016,12,30,15,15,0.0,75.5,3.05,10.0,75.5,66.78,52.19
2016,12,30,15,30,0.0,68.0,3.0,10.0,68.0,60.11,46.56
2016,12,30,15,45,0.0,59.5,3.0,10.0,59.5,52.55,40.11
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,45.01,33.6
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,37.03,26.7
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,29.07,19.7
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,21.56,12.97
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.06,6.74
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,7.9,0.19
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
